Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.19
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,30.42,20.59
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,45.09,33.96
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,61.3,48.6
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,77.37,62.96
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,92.27,76.1
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,107.12,89.01
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,119.82,99.72
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,132.5,110.28
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,147.34,122.82
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,162.19,135.28
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,152.78,126.68
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,143.63,118.4
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,203.2,169.13
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,266.63,222.19
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,335.47,280.16
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,398.85,332.67
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,362.7,301.7
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,325.01,269.79
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,301.29,249.92
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,278.23,230.59
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,278.56,230.94
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,278.29,230.7
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,282.98,234.17
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,285.92,235.97
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,209.16,172.44
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,137.74,113.03
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,111.78,91.2
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,85.84,69.11
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,78.19,62.79
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,70.55,56.39
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,61.86,48.9
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,53.14,41.3
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,43.95,33.25
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,34.76,26.55
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,25.57,17.83
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,16.4,9.08
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,9.64,1.73
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.95,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.86,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,15.44,6.4
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,28.49,18.92
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,41.81,31.05
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,56.42,44.11
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,70.93,56.86
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,84.83,68.97
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,98.69,80.84
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,108.34,88.95
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,118.02,97.0
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,134.87,111.06
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,151.65,124.9
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,158.78,130.34
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,165.95,135.83
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,141.47,115.19
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,117.47,94.99
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,134.05,108.69
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,150.57,122.06
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,189.75,154.43
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,228.41,185.87
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,200.47,162.58
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,173.05,139.95
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,178.05,144.22
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,182.86,148.21
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,151.96,122.88
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,121.38,97.7
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,202.83,164.83
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,276.14,222.14
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,223.15,179.36
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,174.58,141.24
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,157.55,127.68
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,140.78,114.07
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,125.29,101.34
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,107.41,86.52
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,89.0,71.38
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,71.33,56.54
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,54.42,43.85
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,37.54,27.88
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,22.91,12.28
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.86,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,57.21,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,147.26,100.15
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,206.64,161.1
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,273.22,221.03
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,237.38,196.5
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,177.09,147.5
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,204.55,171.27
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,232.23,194.51
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,223.37,185.84
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,206.71,170.48
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,196.16,160.81
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,180.9,147.22
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,227.61,185.52
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,270.02,219.56
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,297.72,241.71
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,325.07,263.44
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,494.77,402.87
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,648.05,522.6
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,641.17,515.44
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,631.14,506.87
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,615.69,493.16
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,597.19,476.96
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,573.76,457.57
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,547.65,435.72
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,517.52,410.44
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,484.98,382.63
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,447.77,350.37
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,408.93,316.06
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,364.53,276.63
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,321.29,237.36
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,274.74,195.43
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,228.45,153.85
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,180.46,112.08
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,133.82,74.54
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,87.53,44.22
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,45.25,27.17
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,32.57,23.65
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,28.47,19.55
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,20.49,10.5
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,73.35,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,181.34,124.27
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,243.13,191.39
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,311.44,254.51
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,364.41,303.18
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,419.42,351.67
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,463.83,389.71
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,505.33,423.95
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,541.21,452.51
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,575.53,478.86
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,602.25,499.02
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,626.52,516.74
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,644.83,529.61
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,660.14,539.92
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,670.18,546.75
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,676.92,550.95
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,676.83,548.84
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,673.35,544.11
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,664.74,536.47
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,652.81,526.22
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,636.09,511.44
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,616.26,494.12
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,591.36,473.56
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,563.65,450.44
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,531.38,423.27
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,496.83,393.7
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,458.21,360.23
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,417.9,324.59
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,374.37,285.64
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,330.08,245.35
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,282.79,202.58
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,232.75,157.6
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,183.97,115.14
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,136.96,77.12
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,89.66,45.37
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,46.31,26.94
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,31.94,23.41
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,28.3,19.71
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,20.33,10.83
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,13.76,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,47.87,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,125.58,85.72
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,178.94,141.47
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,238.11,195.94
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,286.5,240.38
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,337.22,285.61
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,380.15,323.1
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,424.17,360.41
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,480.17,406.56
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,535.92,451.27
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,511.04,429.47
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,474.16,397.94
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,550.99,460.52
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,625.29,518.91
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,634.87,524.41
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,641.5,527.96
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,644.14,528.58
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,645.43,528.01
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,577.04,470.6
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,505.21,410.68
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,488.37,396.38
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,470.66,381.04
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,429.83,347.87
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,392.49,317.48
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,392.78,316.93
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,388.69,312.11
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,356.94,285.61
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,325.96,259.67
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,265.19,211.24
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,215.36,172.54
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,195.21,156.11
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,173.47,138.23
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,148.69,117.65
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,124.76,97.97
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,101.31,79.21
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,78.98,61.82
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,60.32,48.75
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,43.01,32.58
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,27.14,16.45
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.81,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.41,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,39.6,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,107.18,72.3
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,163.89,128.12
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,227.67,184.74
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,277.06,229.05
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,329.39,274.73
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,375.09,314.24
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,420.81,352.78
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,457.03,382.12
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,492.44,410.05
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,286.76,241.49
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,60.9,46.87
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,51.71,38.98
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,42.52,30.96
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,76.9,60.22
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,111.57,89.38
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,95.86,75.87
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,80.3,62.61
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,141.39,113.75
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,202.24,163.75
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,113.89,90.62
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,26.09,16.64
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,60.44,45.89
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,94.79,74.88
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,115.83,92.53
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,136.6,109.94
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,94.68,74.97
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,52.19,39.12
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,34.29,23.85
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.5
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,14.96,7.3
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,13.51,6.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,11.57,4.44
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,9.64,2.76
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,8.19,1.51
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.75,0.24
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,60.32,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,154.61,103.24
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,215.34,166.19
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,283.25,226.89
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,333.34,272.3
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,389.0,320.86
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,433.18,358.59
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,477.46,395.11
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,514.87,424.49
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,551.23,452.11
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,579.23,472.06
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,602.59,487.93
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,622.41,500.88
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,639.59,511.5
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,650.04,518.21
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,657.39,522.51
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,659.56,522.1
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,658.46,519.17
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,651.32,513.05
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,640.93,504.41
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,626.06,491.57
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,608.0,476.15
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,584.28,456.95
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,557.75,435.26
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,527.33,410.14
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,494.46,382.56
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,457.2,350.78
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,418.17,316.91
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,375.08,279.29
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,331.02,240.18
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,284.78,199.14
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,238.51,158.09
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,190.39,116.93
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,140.56,76.96
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,93.15,44.99
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,49.37,24.82
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,29.61,20.69
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,26.81,17.89
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,20.39,11.11
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,13.61,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,56.15,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,144.65,96.27
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,205.79,158.46
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,274.15,218.94
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,326.33,265.45
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,381.12,312.58
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,381.52,314.99
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,372.56,308.59
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,340.42,281.27
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,300.88,246.92
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,450.72,370.61
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,601.18,489.92
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,458.56,373.19
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,291.13,234.02
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,382.31,308.4
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,473.31,379.88
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,241.85,195.43
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,11.59,4.0
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,68.68,51.26
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,125.92,97.76
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,69.16,51.35
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,12.56,4.74
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,263.33,211.61
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,493.58,388.37
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,497.87,389.0
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,495.83,384.7
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,458.94,353.01
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,418.34,318.0
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,375.86,280.94
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,332.73,242.76
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,286.47,202.1
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,240.54,161.68
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,192.76,120.57
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,146.18,82.89
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,99.86,51.44
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,57.6,31.26
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,35.17,25.48
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,28.02,18.83
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,26.8,16.44
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.39,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,59.44,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,152.51,103.42
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,214.17,168.45
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,283.11,231.83
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,338.28,283.08
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,394.57,334.12
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,440.45,375.71
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,486.5,416.34
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,524.68,448.78
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,561.72,479.46
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,590.3,503.3
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,616.67,524.91
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,633.73,537.68
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,650.48,549.87
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,661.58,558.18
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,669.57,563.87
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,522.48,437.78
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,365.84,302.11
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,516.95,432.01
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,652.42,544.63
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,575.75,478.82
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,499.84,414.09
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,539.53,447.46
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,567.35,469.51
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,372.55,308.15
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,205.61,168.24
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,208.81,171.23
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,209.28,171.67
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,228.91,187.15
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,240.5,194.94
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,153.89,124.0
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,77.17,61.37
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,68.13,53.82
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,58.95,46.01
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,49.75,38.06
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,40.56,29.98
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,31.37,23.1
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,22.19,14.42
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,13.98,6.36
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,63.52,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,162.01,111.38
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,224.59,178.55
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,294.37,243.36
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,349.28,294.43
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,404.69,344.46
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,450.75,384.98
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,496.84,424.12
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,534.71,455.32
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,571.28,484.54
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,599.86,506.22
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,626.16,525.45
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,646.12,539.41
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,661.08,549.21
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,672.01,555.32
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,679.79,558.79
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,680.89,557.28
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,678.71,553.23
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,671.62,546.38
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,661.27,536.98
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,645.45,522.37
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,626.56,505.32
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,602.56,485.1
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,575.83,462.47
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,544.03,435.83
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,510.08,406.98
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,470.62,373.46
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,431.0,338.93
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,387.54,300.52
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,343.2,260.54
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,296.67,218.6
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,250.41,176.61
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,201.91,133.54
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,155.28,94.27
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,107.75,59.56
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,60.85,33.25
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,34.81,26.32
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,31.36,22.81
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.14,19.6
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,28.51,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,29.44,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,77.2,51.92
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,117.06,92.48
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,158.88,130.65
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,196.06,164.03
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,234.18,197.29
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,267.63,226.0
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,301.67,254.44
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,395.16,332.44
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,494.0,412.34
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,445.88,370.13
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,385.49,318.32
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,428.76,352.97
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,472.38,386.58
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,571.81,465.75
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,662.7,535.62
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,582.85,469.55
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,493.99,397.43
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,452.91,364.74
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,409.6,329.73
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,435.09,350.0
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,455.06,365.13
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,375.3,301.55
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,301.84,242.75
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,343.02,275.81
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,376.34,300.8
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,329.48,263.07
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,286.46,228.96
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,324.77,254.4
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,339.66,256.18
