Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,293.43,214.42
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,247.63,173.24
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,200.84,132.18
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,152.77,92.07
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,106.52,58.62
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,64.23,35.53
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,36.39,27.43
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,32.1,23.21
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,24.23,15.28
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,15.87,0.0
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,9.83,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,66.34,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,168.99,114.99
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,227.49,178.01
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,297.05,241.33
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,351.32,290.88
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,408.03,340.71
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,453.74,379.06
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,499.46,415.69
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,536.59,443.33
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,572.35,468.63
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,598.57,487.34
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,625.19,505.63
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,645.13,517.69
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,662.24,527.24
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,672.68,533.54
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,679.95,537.38
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,681.95,536.29
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,680.63,532.71
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,673.69,526.42
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,663.43,517.68
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,647.71,503.97
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,628.82,487.87
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,605.43,469.17
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,579.21,448.09
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,548.06,423.37
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,514.51,396.27
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,476.73,364.71
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,437.16,331.09
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,394.48,294.66
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,350.84,256.68
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,303.75,215.58
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,253.69,171.88
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,204.78,129.71
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,157.28,90.68
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,108.9,56.06
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,64.01,31.82
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,33.06,23.91
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,29.95,20.85
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,23.18,14.16
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,16.07,0.73
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,9.34,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,64.14,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,163.97,111.12
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,225.72,175.53
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,294.94,237.82
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,346.05,283.76
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,402.59,332.33
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,448.62,371.18
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,494.74,408.75
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,531.79,438.0
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,567.49,465.35
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,596.59,487.45
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,623.47,507.38
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,640.64,519.6
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,657.54,531.33
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,668.53,539.1
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,676.43,544.43
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,678.9,544.74
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,678.11,542.52
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,671.34,536.6
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,661.32,528.14
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,645.89,514.53
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,627.38,498.45
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,604.19,479.38
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,578.2,457.85
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,547.31,432.26
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,514.1,404.33
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,476.74,373.16
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,437.67,339.8
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,394.98,302.19
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,348.79,261.07
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,302.17,219.41
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,255.7,177.61
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,207.41,134.97
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,160.74,95.72
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,112.91,60.58
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,68.73,35.71
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,36.2,26.86
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,29.91,20.99
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,23.42,14.54
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,16.55,2.4
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,10.32,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,51.71,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,134.61,90.98
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,195.31,151.4
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,263.68,211.99
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,319.27,260.95
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,378.21,311.13
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,390.42,322.3
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,397.63,328.3
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,426.47,351.17
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,456.29,373.97
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,529.84,432.4
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,601.64,488.19
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,549.28,443.73
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,480.22,386.35
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,524.05,421.42
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,561.96,451.2
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,496.61,396.76
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,431.07,342.12
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,481.54,383.0
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,528.04,419.77
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,574.59,456.63
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,611.05,484.75
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,588.19,465.85
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,562.79,444.94
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,487.05,384.18
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,419.78,330.23
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,430.77,337.14
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,427.26,330.36
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,385.97,294.21
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,343.81,256.75
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,298.92,217.08
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,254.42,177.51
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,204.68,134.52
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,159.26,96.73
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,113.61,63.08
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,71.79,38.88
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,38.46,28.58
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,34.29,24.58
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,26.56,17.07
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,18.36,4.47
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,11.3,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,73.86,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,183.04,125.09
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,246.54,192.35
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,317.16,256.83
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,372.39,306.86
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,430.11,356.96
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,472.8,393.03
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,517.98,429.61
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,555.71,458.89
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,592.0,485.94
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,620.02,506.32
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,645.58,524.17
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,665.09,536.89
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,681.61,546.95
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,692.43,552.43
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,699.92,555.21
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,701.02,553.01
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,698.65,548.16
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,691.47,541.16
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,680.9,531.59
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,664.65,516.81
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,645.18,499.6
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,620.98,480.44
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,593.87,458.83
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,562.18,433.43
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,528.1,405.73
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,489.74,374.71
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,449.51,341.35
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,405.97,304.55
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,361.53,266.09
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,314.22,224.74
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,266.81,182.89
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,213.96,137.19
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,165.65,96.88
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,116.72,60.6
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,71.08,34.2
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,33.03,23.71
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,30.4,21.15
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,24.19,15.11
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,17.71,5.12
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,10.32,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.93,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.71,0.31
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,15.43,7.49
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,23.15,14.44
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,30.89,21.3
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,38.62,28.06
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,46.36,34.79
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,54.11,41.44
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,30.41,20.78
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,6.75,0.2
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,8.68,1.87
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,10.62,3.52
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,11.58,4.32
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,12.55,5.11
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,79.33,61.63
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,147.07,117.58
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,310.1,252.3
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,468.26,377.07
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,570.74,460.41
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,659.32,531.41
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,647.92,522.44
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,633.13,511.03
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,610.42,492.68
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,584.9,471.69
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,554.6,446.5
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,522.01,418.83
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,485.04,387.53
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,446.36,353.97
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,334.44,264.76
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,254.33,203.74
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,175.9,140.74
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,104.08,83.17
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,91.71,73.04
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,79.4,62.79
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,91.48,61.7
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,86.9,53.32
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,51.92,41.6
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,45.39,35.36
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,33.98,24.29
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,22.04,9.17
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,13.76,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,69.38,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,172.48,120.15
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,234.64,184.21
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,303.84,246.73
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,357.62,295.17
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,413.69,343.82
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,459.17,382.63
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,504.6,420.13
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,541.02,449.39
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,575.85,476.63
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,601.5,496.26
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,627.67,515.82
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,646.77,529.51
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,662.93,540.78
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,674.54,548.22
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,683.04,553.22
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,684.04,552.47
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,681.79,549.27
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,675.7,544.19
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,666.39,536.59
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,651.05,524.28
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,632.71,509.51
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,567.58,457.43
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,505.31,407.33
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,517.36,416.87
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,520.52,417.79
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,483.81,386.23
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,443.4,351.19
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,349.36,276.02
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,278.17,221.29
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,251.32,198.19
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,223.05,173.31
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,190.88,145.7
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,159.73,119.45
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,126.83,92.83
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,95.0,69.18
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,65.07,53.41
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,51.15,40.48
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,36.7,26.74
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,21.73,9.8
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,12.78,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,60.25,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,155.01,109.15
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,217.48,172.13
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,287.88,235.62
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,342.85,285.39
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,400.73,336.0
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,447.45,375.8
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,492.64,413.02
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,455.91,381.86
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,397.42,332.41
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,514.14,427.82
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,627.34,516.21
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,648.66,530.09
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,667.31,542.38
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,679.24,549.36
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,688.09,553.94
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,690.85,554.07
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,692.37,553.17
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,686.26,547.1
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,676.9,538.59
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,663.0,526.09
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,645.94,511.16
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,622.91,491.81
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,597.08,470.11
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,566.29,443.97
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,533.11,415.66
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,495.66,384.41
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,456.46,351.15
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,411.83,313.32
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,368.0,275.16
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,320.68,233.85
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,273.46,192.07
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,224.55,149.37
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,177.08,109.07
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,128.58,71.98
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,83.51,43.85
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,36.82,27.69
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,32.6,23.68
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,26.29,17.54
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,19.63,8.89
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,12.29,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,50.06,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,132.05,92.76
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,191.84,151.01
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,261.15,212.81
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,316.5,262.49
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,374.99,313.56
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,422.39,354.41
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,470.51,394.81
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,510.34,426.94
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,549.5,457.76
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,460.05,382.47
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,349.55,288.17
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,361.59,296.73
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,372.7,304.13
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,409.8,333.71
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,451.13,366.18
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,368.72,297.78
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,287.45,229.91
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,388.53,313.18
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,485.22,390.79
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,516.46,415.71
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,540.41,434.5
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,503.76,403.89
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,467.82,374.07
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,457.66,365.6
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,443.43,353.43
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,371.73,295.46
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,310.06,246.1
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,344.63,270.21
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,357.24,272.72
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,312.5,232.54
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,268.31,192.81
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,221.82,152.13
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,177.7,114.81
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,132.86,80.55
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,92.09,54.38
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,52.35,40.97
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,43.63,32.96
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,33.26,23.23
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,23.49,12.0
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,14.74,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,50.5,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,132.97,95.02
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,193.32,153.88
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,262.99,216.26
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,319.48,266.39
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,379.35,317.72
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,427.16,357.92
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,475.69,397.23
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,515.89,428.57
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,555.4,458.29
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,487.14,400.02
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,404.68,330.34
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,422.49,341.81
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,438.88,350.85
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,361.82,288.89
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,284.18,226.05
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,264.22,209.97
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,241.43,191.33
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,239.54,190.06
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,237.64,188.53
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,223.69,177.32
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,209.96,166.24
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,209.59,166.12
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,209.14,165.92
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,229.23,182.33
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,247.19,196.91
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,264.84,211.15
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,279.52,222.67
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,267.4,212.62
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,254.83,201.92
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,261.94,202.98
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,251.16,186.68
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,219.6,156.19
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,182.38,121.42
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,138.53,87.41
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,99.03,61.38
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,59.43,47.64
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,48.92,37.98
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,37.68,27.37
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,25.92,14.52
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,16.22,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,69.25,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,152.79,107.05
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,215.35,167.91
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,285.86,231.26
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,342.96,282.71
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,403.54,335.86
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,450.96,377.79
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,497.02,417.76
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,535.9,450.24
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,573.58,481.08
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,603.53,505.88
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,631.35,528.65
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,419.81,352.16
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,178.33,144.22
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,179.36,145.01
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,180.45,145.71
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,276.06,225.6
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,367.51,300.8
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,529.58,439.39
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,673.61,559.5
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,658.84,545.31
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,641.05,528.96
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,522.91,429.21
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,414.57,337.27
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,407.83,331.14
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,398.27,322.33
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,439.06,354.64
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,459.92,367.71
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,417.88,329.64
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,374.9,290.24
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,329.08,248.55
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,283.19,206.32
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,234.44,161.7
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,185.87,118.33
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,136.81,78.63
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,90.84,47.63
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,45.42,27.91
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,33.17,24.19
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,27.65,18.83
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,21.93,11.95
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,12.78,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
