Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,83.45,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,185.53,134.98
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,248.81,199.75
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,316.75,263.2
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,373.16,316.03
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,432.01,369.46
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,479.79,411.84
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,527.55,452.88
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,566.43,485.48
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,603.98,516.16
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,631.59,538.81
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,659.71,561.37
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,681.72,577.76
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,700.89,591.59
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,712.76,599.05
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,721.37,603.77
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,723.51,603.58
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,722.23,600.64
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,716.13,594.85
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,706.62,586.29
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,691.77,572.53
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,673.62,556.05
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,650.2,535.94
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,623.8,513.16
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,592.71,486.4
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,559.05,457.06
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,520.62,423.2
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,480.24,387.05
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,436.16,347.22
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,390.94,305.63
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,342.99,261.56
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,294.79,216.71
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,240.77,166.96
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,190.75,121.86
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,139.94,80.23
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,92.14,47.3
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,46.02,27.06
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,32.98,24.5
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,27.45,19.05
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,21.72,12.31
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,12.78,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,84.08,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,183.15,133.53
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,247.24,197.27
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,318.42,261.57
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,373.45,311.19
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,430.82,360.83
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,477.93,400.39
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,525.03,438.47
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,562.92,467.24
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,596.5,491.8
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,626.98,514.01
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,655.17,533.94
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,675.87,547.35
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,693.68,558.37
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,705.8,565.54
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,714.68,570.26
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,717.1,570.67
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,716.13,568.59
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,709.69,564.03
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,699.87,556.88
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,685.04,544.84
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,667.0,530.21
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,643.68,512.35
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,617.44,491.87
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,586.33,466.53
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,552.75,438.66
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,515.46,407.65
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,476.26,374.31
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,432.83,336.8
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,388.25,297.39
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,341.02,254.97
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,290.58,209.41
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,240.45,164.3
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,191.5,121.22
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,141.68,81.07
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,94.85,48.93
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,49.15,28.04
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,33.74,24.91
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,28.26,19.61
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,20.67,11.58
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,10.24,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,80.41,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,177.11,129.97
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,240.85,192.66
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,312.26,257.32
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,367.3,307.18
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,422.68,355.62
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,419.57,354.72
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,402.42,340.8
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,496.86,419.58
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,593.31,498.06
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,623.68,521.6
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,651.85,543.19
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,673.06,557.88
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,688.95,568.21
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,700.6,575.63
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,709.13,580.51
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,711.97,581.2
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,711.51,579.3
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,705.42,573.66
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,696.05,565.44
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,641.96,519.76
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,587.14,473.65
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,543.07,437.14
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,502.04,402.95
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,532.56,427.09
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,550.18,439.24
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,511.43,406.08
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,472.24,372.04
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,429.65,334.59
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,385.55,295.11
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,338.35,252.96
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,291.17,210.31
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,241.61,165.91
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,193.97,124.3
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,145.44,85.31
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,96.93,51.31
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,53.0,30.37
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,36.75,27.15
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,30.7,21.37
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,24.35,14.51
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,12.0,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,63.55,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,138.26,98.88
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,199.98,155.58
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,270.5,216.96
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,331.62,270.02
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,396.98,325.29
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,445.61,365.43
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,494.91,404.82
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,538.32,438.6
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,580.03,470.17
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,611.46,492.67
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,640.85,513.04
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,665.68,529.65
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,688.07,544.05
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,698.74,549.19
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,708.83,553.66
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,713.29,554.24
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,714.48,552.38
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,709.41,547.68
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,701.02,540.59
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,688.07,530.26
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,671.8,517.43
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,649.27,499.87
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,623.81,479.93
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,594.12,456.02
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,561.69,429.66
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,524.76,400.72
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,485.83,369.45
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,443.1,333.76
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,398.91,296.06
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,350.78,254.86
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,299.36,210.4
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,248.92,166.35
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,199.44,123.86
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,148.66,83.73
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,100.75,50.82
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,54.52,28.93
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,35.27,25.55
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,27.32,18.22
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,22.22,12.75
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,10.94,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,29.2,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,63.21,44.96
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,99.75,79.06
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,137.43,113.31
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,171.6,144.05
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,207.05,175.36
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,158.66,133.34
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,98.31,79.99
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,164.32,136.76
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,228.39,190.82
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,258.48,215.81
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,288.68,240.74
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,288.33,239.21
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,287.48,237.32
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,386.15,320.59
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,484.64,401.99
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,518.77,429.36
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,555.21,458.31
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,552.43,455.55
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,548.06,451.62
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,360.72,297.89
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,178.88,144.53
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,154.08,124.11
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,129.48,103.67
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,95.3,75.11
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,60.93,46.18
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,99.55,79.07
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,137.37,111.25
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,115.95,93.35
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,94.58,75.42
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,106.13,85.6
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,117.26,95.47
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,105.76,85.84
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,94.27,76.18
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,81.47,65.42
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,68.72,54.52
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,55.59,43.0
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,42.51,33.14
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,29.93,21.34
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,17.37,9.3
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,8.68,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,86.57,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,188.94,141.84
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,252.71,203.89
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,323.83,268.42
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,378.14,317.59
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,438.08,369.54
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,485.45,410.28
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,532.82,449.76
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,572.62,482.25
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,611.14,512.96
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,638.95,533.63
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,667.42,554.17
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,689.67,569.4
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,709.08,582.3
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,721.58,590.72
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,730.85,596.7
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,734.24,597.46
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,734.23,595.81
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,729.1,591.44
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,720.54,584.13
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,706.39,571.5
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,688.9,556.23
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,665.92,537.42
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,639.91,516.0
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,610.0,491.36
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,577.33,464.03
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,539.36,431.83
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,499.3,397.22
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,455.7,358.99
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,410.73,318.73
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,362.37,275.33
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,313.59,230.82
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,262.39,183.8
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,208.42,135.28
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,156.2,91.58
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,106.54,55.12
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,57.88,29.48
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,32.07,23.7
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,27.52,19.25
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,22.83,14.18
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,11.09,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,91.84,5.04
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,200.97,149.75
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,264.75,211.71
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,335.14,275.64
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,390.99,325.45
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,449.15,375.01
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,495.61,413.44
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,538.94,447.95
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,578.05,477.98
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,615.8,505.97
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,645.9,527.43
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,673.59,546.54
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,695.23,560.62
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,713.94,571.69
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,726.16,578.63
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,735.06,583.23
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,737.87,583.69
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,737.18,581.76
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,730.91,576.81
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,721.18,569.38
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,707.04,557.04
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,689.54,542.12
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,666.44,523.91
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,640.27,503.12
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,609.56,478.53
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,576.16,451.38
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,538.51,420.17
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,498.74,386.6
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,454.95,349.27
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,410.08,310.23
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,362.13,268.05
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,313.67,224.78
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,262.54,179.38
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,212.05,135.11
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,157.11,90.17
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,107.97,54.58
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,59.66,29.07
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,31.89,22.93
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,27.83,19.02
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,23.68,14.59
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,11.46,0.0
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,94.54,13.07
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,206.5,152.44
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,271.03,213.56
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,342.12,276.69
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,397.1,325.17
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,454.06,373.29
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,501.05,412.3
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,547.85,449.79
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,583.78,476.85
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,621.19,504.04
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,651.24,526.86
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,678.9,547.73
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,700.3,562.76
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,718.71,574.72
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,730.54,581.63
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,739.06,586.19
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,741.5,586.58
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,740.48,584.57
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,733.93,579.55
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,723.96,571.96
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,709.49,560.47
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,691.73,546.38
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,668.57,527.86
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,642.4,506.8
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,611.41,481.82
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,577.89,454.38
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,540.53,423.92
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,501.13,391.08
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,457.45,353.45
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,412.36,313.85
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,364.55,271.7
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,316.3,228.5
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,262.06,180.07
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,211.74,135.51
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,160.49,93.25
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,111.82,57.65
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,63.59,31.39
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,33.55,24.18
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,29.09,20.0
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,24.51,15.3
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,10.97,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,92.48,20.13
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,199.73,149.94
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,264.49,211.03
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,333.65,272.89
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,391.79,324.18
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,452.49,375.6
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,500.7,415.22
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,548.85,453.35
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,589.26,484.31
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,628.27,513.27
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,655.81,532.79
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,684.02,552.27
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,706.01,566.61
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,725.05,578.01
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,737.19,585.09
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,746.04,589.86
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,749.46,590.98
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,749.42,589.72
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,743.37,584.9
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,733.87,577.54
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,718.69,564.55
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,700.24,549.03
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,676.72,530.48
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,650.22,509.42
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,618.91,484.36
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,585.08,456.91
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,546.73,426.06
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,506.42,392.91
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,462.63,355.53
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,417.55,316.31
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,369.1,274.12
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,317.28,228.56
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,266.14,183.09
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,216.13,139.19
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,164.87,97.12
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,116.33,61.43
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,68.68,34.96
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,37.11,27.24
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,29.54,20.29
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,25.07,15.71
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,12.19,0.86
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,90.37,25.35
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,194.01,144.19
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,257.44,203.1
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,328.06,265.55
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,383.65,313.96
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,444.98,365.09
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,492.84,403.43
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,540.71,440.19
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,580.89,469.8
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,616.82,495.23
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,647.3,515.8
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,675.48,534.07
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,697.24,546.91
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,716.11,557.04
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,728.31,563.91
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,737.25,568.57
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,739.45,568.58
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,738.22,566.33
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,732.69,561.82
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,723.76,555.08
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,709.16,542.88
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,691.31,528.26
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,668.62,510.62
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,642.98,490.63
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,612.42,466.97
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,579.3,441.01
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,541.58,411.45
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,501.89,379.7
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,458.94,344.18
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,414.72,306.89
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,366.85,266.03
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,318.63,224.25
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,265.11,178.34
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,215.69,136.04
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,164.68,95.17
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,116.34,60.12
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,69.21,33.95
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,35.95,25.78
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,28.92,19.43
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,24.87,15.35
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,12.09,1.48
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,86.12,29.54
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,181.32,135.14
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,245.99,193.65
