Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,317.94,256.23
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,218.36,178.51
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,78.73,61.34
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,98.4,77.85
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,117.97,93.84
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,142.45,113.5
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,167.0,132.89
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,184.5,146.55
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,202.05,160.15
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,463.43,375.72
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,710.32,567.99
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,723.08,575.27
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,732.7,581.49
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,735.62,582.82
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,735.22,581.79
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,729.8,577.92
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,721.08,571.35
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,706.8,560.56
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,689.39,547.2
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,666.72,529.34
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,641.21,508.99
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,610.64,484.34
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,577.76,457.4
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,538.8,425.02
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,499.29,391.52
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,455.8,354.22
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,411.65,315.67
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,364.58,273.97
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,317.6,231.88
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,267.59,187.77
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,216.79,143.77
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,167.99,103.48
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,122.46,69.44
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,77.97,43.44
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,45.7,34.4
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,39.22,28.44
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,32.44,21.86
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,15.79,4.48
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,102.52,41.9
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,219.47,165.91
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,282.21,224.95
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,355.69,290.65
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,413.02,341.37
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,472.4,391.96
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,521.43,433.53
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,570.29,473.84
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,609.4,504.67
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,643.78,531.1
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,675.56,555.67
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,704.95,577.94
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,726.63,592.3
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,745.25,604.02
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,758.01,612.46
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,767.44,618.5
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,770.65,619.0
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,770.33,617.03
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,763.75,611.3
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,753.68,603.14
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,739.02,590.3
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,721.01,574.49
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,697.2,555.12
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,670.36,533.21
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,638.7,507.49
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,604.43,479.3
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,565.94,447.06
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,525.44,412.62
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,481.12,374.6
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,435.41,334.64
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,386.04,291.27
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,333.26,244.51
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,281.08,197.63
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,229.83,151.91
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,177.22,107.91
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,127.27,69.75
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,78.37,40.39
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,39.34,29.78
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,31.64,22.7
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,27.31,18.31
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,18.32,7.24
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,10.81,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,106.72,50.19
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,224.6,174.66
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,290.58,238.16
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,362.71,304.84
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,421.18,358.58
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,481.98,412.56
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,529.99,453.82
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,574.54,490.9
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,614.61,523.2
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,653.11,553.33
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,684.0,576.62
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,712.37,597.12
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,734.26,611.79
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,753.05,624.03
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,765.41,632.27
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,774.35,638.01
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,776.65,637.83
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,775.36,635.09
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,769.3,629.59
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,759.69,621.55
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,744.57,608.79
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,726.07,592.58
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,702.35,573.04
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,675.53,550.82
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,643.72,523.39
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,609.26,493.53
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,571.11,461.17
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,530.79,426.37
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,485.9,387.26
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,439.73,346.18
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,390.76,302.37
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,341.25,257.18
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,285.72,206.31
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,234.14,158.99
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,180.87,112.74
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,130.02,72.4
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,80.05,40.95
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,37.25,28.39
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,33.0,24.35
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,28.66,19.9
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,18.16,7.91
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,11.8,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,109.52,56.35
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,233.91,181.09
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,299.89,242.75
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,371.8,306.87
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,428.44,356.11
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,486.85,404.61
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,535.3,444.08
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,580.32,479.62
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,620.2,509.44
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,658.42,537.12
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,689.66,559.87
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,718.41,580.01
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,740.81,594.71
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,760.14,607.2
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,772.55,615.07
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,781.54,620.62
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,783.49,620.52
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,781.81,618.0
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,775.92,612.99
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,766.5,605.62
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,752.54,595.52
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,735.11,582.13
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,711.29,563.05
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,684.36,541.47
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,653.17,515.83
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,619.16,487.72
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,580.41,456.38
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,539.5,422.66
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,493.29,384.09
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,446.34,344.03
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,396.73,301.2
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,343.69,254.7
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,290.92,207.54
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,238.93,161.08
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,185.73,115.91
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,135.08,76.19
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,84.97,44.39
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,40.01,30.81
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,32.15,23.55
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,27.85,19.2
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,18.94,8.98
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,11.8,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,103.66,57.34
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,217.31,170.09
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,282.69,230.86
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,354.72,295.06
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,410.09,343.73
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,465.19,390.26
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,513.84,431.57
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,562.4,471.7
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,601.45,502.44
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,638.92,531.78
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,612.1,506.99
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,571.34,471.35
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,657.67,539.92
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,738.05,600.99
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,670.82,544.75
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,589.45,477.01
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,618.66,499.8
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,645.81,520.12
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,636.87,511.97
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,625.92,502.56
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,623.43,499.57
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,619.37,495.22
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,584.91,467.51
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,551.61,440.69
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,584.35,467.61
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,604.92,483.5
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,567.34,452.19
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,525.98,417.59
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,481.11,379.45
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,435.94,340.28
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,387.92,298.5
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,339.86,255.78
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,288.86,209.98
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,236.03,162.89
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,185.1,119.43
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,137.13,81.48
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,89.58,50.55
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,47.7,37.77
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,39.62,30.3
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,33.39,24.15
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,22.18,11.93
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,12.78,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,44.69,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,135.27,79.96
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,227.99,178.81
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,293.04,240.6
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,361.78,304.06
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,419.75,356.5
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,479.82,408.95
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,528.82,451.08
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,577.64,491.85
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,619.37,525.93
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,656.61,555.74
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,687.87,580.67
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,716.72,602.78
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,740.11,618.79
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,760.55,632.43
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,773.28,641.06
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,782.62,647.18
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,786.36,647.98
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,786.55,646.19
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,780.89,640.95
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,771.67,633.13
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,756.91,620.15
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,738.72,604.33
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,715.44,584.73
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,689.02,562.48
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,657.57,536.02
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,623.32,506.95
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,584.85,474.0
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,544.19,438.65
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,498.77,398.79
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,452.44,357.44
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,402.96,313.21
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,349.89,265.19
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,297.25,216.61
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,245.18,168.68
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,191.54,121.72
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,140.27,80.17
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,89.53,46.31
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,43.25,33.75
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,34.34,25.53
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,30.08,21.25
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,19.56,10.23
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,38.34,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,128.73,80.17
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,219.61,173.56
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,285.9,235.33
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,358.72,300.93
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,418.57,353.57
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,479.11,404.89
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,527.77,444.83
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,576.27,483.28
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,618.25,515.57
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,658.94,546.05
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,690.41,569.71
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,716.37,588.57
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,738.49,602.84
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,757.7,614.86
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,770.79,622.97
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,780.56,628.7
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,783.68,629.58
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,783.29,628.02
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,777.37,622.01
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,767.99,613.62
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,753.52,601.6
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,735.67,586.69
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,712.28,567.76
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,685.85,546.33
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,655.05,520.5
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,621.47,492.23
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,583.35,460.61
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,543.12,426.76
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,498.52,388.85
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,452.61,349.1
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,403.26,306.27
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,350.4,259.86
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,297.89,212.73
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,246.06,166.26
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,192.82,120.86
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,142.03,80.42
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,91.97,47.46
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,46.96,29.72
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,32.46,23.44
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,28.19,19.26
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,20.33,10.87
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,11.8,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,85.04,53.94
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,152.72,120.49
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,198.55,163.5
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,247.41,208.16
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,288.44,244.7
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,329.93,280.44
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,405.38,345.05
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,491.53,417.13
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,510.82,431.27
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,523.11,439.4
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,551.03,460.53
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,577.35,479.94
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,676.33,560.16
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,770.09,631.67
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,782.75,640.14
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,791.96,646.46
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,794.9,647.13
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,794.2,645.2
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,788.4,640.38
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,779.03,633.01
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,764.75,621.05
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,746.97,606.56
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,723.35,587.49
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,696.55,565.47
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,665.24,539.79
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,631.02,511.35
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,592.37,478.7
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,551.46,443.56
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,506.86,404.76
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,460.47,363.55
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,410.22,318.76
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,359.29,272.38
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,306.08,223.09
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,253.06,173.98
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,198.58,125.76
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,145.93,82.29
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,90.04,43.33
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,41.83,23.39
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,28.81,20.47
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,25.67,17.31
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,19.42,10.52
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,73.44,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,162.34,108.02
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,251.27,198.32
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,315.47,258.27
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,385.12,320.49
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,441.06,369.24
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,498.62,417.09
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,542.51,452.86
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,589.11,489.43
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,628.12,519.06
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,665.42,546.83
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,696.12,568.82
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,724.28,588.11
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,745.62,601.03
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,763.86,611.61
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,776.15,619.91
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,785.02,625.84
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,787.03,625.65
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,785.41,622.96
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,779.56,618.26
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,770.21,611.15
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,755.54,599.09
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,737.49,584.7
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,714.03,566.33
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,687.49,545.2
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,656.44,519.38
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,622.65,491.15
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,584.37,459.8
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,543.97,426.2
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,499.41,388.78
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,453.63,349.54
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,404.96,307.37
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,355.74,263.94
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,303.64,217.26
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,248.49,168.12
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,195.43,122.55
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,144.58,81.52
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,93.94,47.08
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,47.63,26.91
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,32.78,23.68
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,29.42,20.35
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,21.29,12.04
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,12.6,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,68.93,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,161.3,109.5
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,244.65,191.74
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,309.06,250.99
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,378.92,312.89
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,435.33,361.36
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,493.51,409.25
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,541.34,447.69
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,588.83,484.6
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,625.49,512.36
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,663.83,540.59
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,694.79,561.92
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,723.3,580.45
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,745.26,594.19
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,764.17,605.69
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,777.01,612.55
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,786.51,617.09
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,790.17,617.55
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,790.32,615.67
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,784.29,609.82
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,774.76,601.66
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,759.84,589.83
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,741.58,575.77
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,718.91,558.74
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,693.14,538.82
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,661.5,513.53
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,627.26,485.96
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,589.57,456.25
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,549.7,424.19
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,505.11,387.76
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,459.24,349.41
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,410.02,307.75
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,360.26,264.69
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,304.69,216.19
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,253.25,170.81
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,200.47,126.12
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,150.01,85.7
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,99.74,51.67
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,54.71,31.52
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,33.62,24.21
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,29.44,20.2
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,21.23,12.02
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,12.43,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,20.64,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,138.52,95.06
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,255.68,199.31
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,321.0,258.56
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,391.62,320.0
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,448.8,368.44
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,507.65,416.01
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,556.0,454.05
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,603.92,490.42
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,640.61,517.35
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,678.94,544.88
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,710.04,565.51
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,738.61,583.6
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,760.68,596.8
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,779.67,607.73
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,791.98,615.03
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,800.86,619.98
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,802.45,618.61
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,800.45,614.85
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,794.16,609.44
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,784.37,601.82
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,768.82,589.39
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,749.97,574.8
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,726.11,556.96
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,699.2,536.32
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,667.15,511.78
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,632.58,485.0
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,594.2,454.67
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,553.77,422.21
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,508.95,385.88
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,462.87,347.76
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,413.56,306.73
2016,2,11,15,30,875.0,81.0,3.0,24.0,528.0,360.73,262.06
2016,2,11,15,45,850.0,79.0,2.75,23.5,481.0,308.72,217.38
2016,2,11,16,0,825.0,77.0,2.5,23.0,434.0,257.71,173.22
2016,2,11,16,15,792.0,72.5,2.35,22.0,383.0,204.3,128.49
2016,2,11,16,30,759.0,68.0,2.2,21.0,332.0,153.33,87.93
2016,2,11,16,45,708.0,63.0,2.1,20.0,278.0,103.3,53.9
2016,2,11,17,0,657.0,58.0,2.0,19.0,224.0,54.68,30.0
2016,2,11,17,15,578.5,50.0,2.1,18.0,171.0,35.15,25.25
2016,2,11,17,30,500.0,42.0,2.2,17.0,118.0,31.07,21.38
2016,2,11,17,45,359.5,30.0,2.3,16.0,73.0,22.95,13.43
2016,2,11,18,0,219.0,18.0,2.4,15.0,28.0,14.23,0.0
2016,2,11,18,15,109.5,9.0,2.45,15.0,14.0,8.85,0.0
