Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.0,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,178.0,14.0,2.5,9.0,21.0,64.57,0.0
2016,2,12,7,45,331.5,27.0,2.85,10.0,64.5,158.1,110.55
2016,2,12,8,0,485.0,40.0,3.2,11.0,108.0,244.46,191.03
2016,2,12,8,15,568.5,48.0,3.05,11.5,161.0,309.02,249.35
2016,2,12,8,30,652.0,56.0,2.9,12.0,214.0,379.45,310.62
2016,2,12,8,45,704.5,61.5,2.75,13.0,268.5,434.24,356.68
2016,2,12,9,0,757.0,67.0,2.6,14.0,323.0,493.76,404.29
2016,2,12,9,15,790.5,71.0,2.6,15.0,374.5,542.2,441.68
2016,2,12,9,30,824.0,75.0,2.6,16.0,426.0,590.37,477.47
2016,2,12,9,45,848.0,78.5,2.65,17.0,473.0,631.34,506.78
2016,2,12,10,0,872.0,82.0,2.7,18.0,520.0,670.79,534.11
2016,2,12,10,15,888.0,84.0,2.8,18.5,561.5,701.31,555.24
2016,2,12,10,30,904.0,86.0,2.9,19.0,603.0,726.2,571.28
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.0,748.21,584.09
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,767.25,594.73
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.0,780.08,601.87
2016,2,12,11,30,941.0,93.0,3.2,22.0,723.0,789.62,606.8
2016,2,12,11,45,944.5,94.5,3.25,22.5,740.5,792.83,607.41
2016,2,12,12,0,948.0,96.0,3.3,23.0,758.0,792.59,605.78
2016,2,12,12,15,950.0,96.5,3.3,23.0,767.0,786.78,601.32
2016,2,12,12,30,952.0,97.0,3.3,23.0,776.0,777.53,594.62
2016,2,12,12,45,950.5,97.5,3.3,23.5,776.0,762.44,582.81
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,744.09,568.88
2016,2,12,13,15,946.0,97.5,3.3,24.0,767.0,720.62,551.73
2016,2,12,13,30,943.0,97.0,3.3,24.0,758.0,694.17,531.9
2016,2,12,13,45,936.0,97.0,3.3,24.0,740.0,662.94,508.28
2016,2,12,14,0,929.0,97.0,3.3,24.0,722.0,629.22,482.42
2016,2,12,14,15,920.0,95.5,3.3,23.5,696.5,590.7,453.42
2016,2,12,14,30,911.0,94.0,3.3,23.0,671.0,550.24,422.18
2016,2,12,14,45,888.0,96.0,3.3,23.0,635.0,502.55,383.89
2016,2,12,15,0,865.0,98.0,3.3,23.0,599.0,456.41,345.89
2016,2,12,15,15,847.0,95.5,3.2,22.5,559.0,407.96,305.69
2016,2,12,15,30,829.0,93.0,3.1,22.0,519.0,359.38,264.38
2016,2,12,15,45,803.0,90.0,3.05,22.0,472.5,308.19,220.04
2016,2,12,16,0,777.0,87.0,3.0,22.0,426.0,258.22,176.49
2016,2,12,16,15,742.5,82.0,2.75,21.0,375.5,203.18,130.4
2016,2,12,16,30,708.0,77.0,2.5,20.0,325.0,153.73,90.8
2016,2,12,16,45,655.5,71.0,2.25,19.0,272.0,104.94,57.0
2016,2,12,17,0,603.0,65.0,2.0,18.0,219.0,61.33,35.47
2016,2,12,17,15,524.0,55.5,2.05,17.0,167.5,39.77,29.43
2016,2,12,17,30,445.0,46.0,2.1,16.0,116.0,34.58,24.56
2016,2,12,17,45,312.0,32.5,2.15,15.0,72.0,25.15,15.48
2016,2,12,18,0,179.0,19.0,2.2,14.0,28.0,15.05,0.0
2016,2,12,18,15,89.5,9.5,2.25,14.0,14.0,9.34,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,42.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,85.0,15.0,2.3,8.0,18.0,39.28,0.0
2016,2,13,7,45,210.5,32.5,2.3,8.5,58.5,124.38,88.8
2016,2,13,8,0,336.0,50.0,2.3,9.0,99.0,200.06,158.12
2016,2,13,8,15,418.0,63.0,2.3,9.5,149.0,262.6,213.96
2016,2,13,8,30,500.0,76.0,2.3,10.0,199.0,332.97,274.92
2016,2,13,8,45,559.5,84.0,2.3,11.0,251.5,391.2,323.79
2016,2,13,9,0,619.0,92.0,2.3,12.0,304.0,452.14,373.02
2016,2,13,9,15,657.0,98.5,2.25,12.5,354.0,501.31,411.8
2016,2,13,9,30,695.0,105.0,2.2,13.0,404.0,550.83,449.6
2016,2,13,9,45,724.0,109.5,2.2,14.0,450.0,592.37,479.53
2016,2,13,10,0,753.0,114.0,2.2,15.0,496.0,632.98,507.89
2016,2,13,10,15,772.5,118.0,2.35,15.5,536.5,665.3,531.09
2016,2,13,10,30,792.0,122.0,2.5,16.0,577.0,695.65,552.54
2016,2,13,10,45,808.0,124.0,2.65,17.0,611.5,717.23,566.35
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,738.38,579.18
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.0,752.38,587.88
2016,2,13,11,30,844.0,130.0,3.1,19.0,698.0,763.39,594.54
2016,2,13,11,45,877.5,118.5,3.3,19.5,722.5,774.65,601.72
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,780.55,605.15
2016,2,13,12,15,914.0,107.5,3.6,20.0,756.5,775.61,601.65
2016,2,13,12,30,917.0,108.0,3.7,20.0,766.0,767.34,595.96
2016,2,13,12,45,919.0,107.5,3.8,20.5,767.0,754.07,585.65
2016,2,13,13,0,921.0,107.0,3.9,21.0,768.0,737.55,573.15
2016,2,13,13,15,918.5,106.5,4.0,21.0,760.0,714.88,556.34
2016,2,13,13,30,916.0,106.0,4.1,21.0,752.0,689.29,537.07
2016,2,13,13,45,913.0,104.0,4.25,21.5,735.5,659.17,513.28
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,626.44,487.21
2016,2,13,14,15,901.5,100.5,4.45,22.0,694.0,588.72,457.56
2016,2,13,14,30,893.0,99.0,4.5,22.0,669.0,549.06,425.75
2016,2,13,14,45,877.0,99.0,4.55,22.0,635.0,503.37,388.61
2016,2,13,15,0,861.0,99.0,4.6,22.0,601.0,458.67,351.27
2016,2,13,15,15,844.0,96.0,4.5,21.5,561.0,410.19,310.53
2016,2,13,15,30,827.0,93.0,4.4,21.0,521.0,361.5,268.64
2016,2,13,15,45,805.0,89.0,4.35,20.5,475.5,310.51,224.3
2016,2,13,16,0,783.0,85.0,4.3,20.0,430.0,260.33,180.22
2016,2,13,16,15,749.5,80.5,3.85,19.5,380.0,208.64,135.78
2016,2,13,16,30,716.0,76.0,3.4,19.0,330.0,156.17,92.9
2016,2,13,16,45,668.5,69.5,3.0,18.5,277.5,106.72,57.72
2016,2,13,17,0,621.0,63.0,2.6,18.0,225.0,61.88,34.58
2016,2,13,17,15,543.5,54.5,2.5,17.0,172.5,38.66,28.48
2016,2,13,17,30,466.0,46.0,2.4,16.0,120.0,34.36,24.41
2016,2,13,17,45,335.0,33.0,2.3,15.0,75.5,25.44,15.84
2016,2,13,18,0,204.0,20.0,2.2,14.0,31.0,15.88,0.0
2016,2,13,18,15,102.0,10.0,2.3,14.0,15.5,9.83,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,59.0,8.5,4.2,10.5,11.0,8.36,0.0
2016,2,14,7,30,118.0,17.0,4.5,11.0,22.0,61.48,0.0
2016,2,14,7,45,260.5,32.0,4.8,12.0,64.5,141.49,101.42
2016,2,14,8,0,403.0,47.0,5.1,13.0,107.0,223.83,175.63
2016,2,14,8,15,486.5,57.0,5.5,13.5,158.0,288.1,233.44
2016,2,14,8,30,570.0,67.0,5.9,14.0,209.0,358.22,295.03
2016,2,14,8,45,626.5,73.0,6.35,15.0,262.0,415.37,344.16
2016,2,14,9,0,683.0,79.0,6.8,16.0,315.0,474.99,393.81
2016,2,14,9,15,718.5,84.5,6.85,16.5,365.5,523.84,433.66
2016,2,14,9,30,754.0,90.0,6.9,17.0,416.0,572.78,472.51
2016,2,14,9,45,467.5,163.0,7.0,17.5,372.0,486.68,398.98
2016,2,14,10,0,181.0,236.0,7.1,18.0,328.0,372.69,301.64
2016,2,14,10,15,182.5,255.0,7.0,18.5,354.5,395.75,318.8
2016,2,14,10,30,184.0,274.0,6.9,19.0,381.0,418.07,334.92
2016,2,14,10,45,184.5,290.0,6.8,19.5,402.5,435.66,347.17
2016,2,14,11,0,185.0,306.0,6.7,20.0,424.0,452.44,358.68
2016,2,14,11,15,186.0,318.5,6.5,20.0,441.0,465.06,367.55
2016,2,14,11,30,187.0,331.0,6.3,20.0,458.0,476.88,375.77
2016,2,14,11,45,294.0,319.0,6.1,20.5,524.0,545.93,429.47
2016,2,14,12,0,401.0,307.0,5.9,21.0,590.0,608.6,477.1
2016,2,14,12,15,350.5,325.0,5.7,21.0,575.0,584.18,456.43
2016,2,14,12,30,300.0,343.0,5.5,21.0,560.0,559.0,435.55
2016,2,14,12,45,389.0,313.5,5.3,21.5,595.0,585.3,455.76
2016,2,14,13,0,478.0,284.0,5.1,22.0,630.0,609.88,473.95
2016,2,14,13,15,500.0,272.0,5.0,22.0,630.5,599.76,466.1
2016,2,14,13,30,522.0,260.0,4.9,22.0,631.0,587.14,456.4
2016,2,14,13,45,518.5,254.5,4.85,22.0,615.5,562.39,437.25
2016,2,14,14,0,515.0,249.0,4.8,22.0,600.0,536.34,416.95
2016,2,14,14,15,442.0,263.0,4.7,22.0,557.0,488.98,379.56
2016,2,14,14,30,369.0,277.0,4.6,22.0,514.0,446.26,345.71
2016,2,14,14,45,449.0,238.0,4.6,22.0,512.0,430.16,332.91
2016,2,14,15,0,529.0,199.0,4.6,22.0,510.0,408.01,314.22
2016,2,14,15,15,540.0,181.0,4.45,21.5,480.5,370.44,283.19
2016,2,14,15,30,551.0,163.0,4.3,21.0,451.0,331.0,249.84
2016,2,14,15,45,423.5,172.5,4.2,21.0,382.5,273.26,204.19
2016,2,14,16,0,296.0,182.0,4.1,21.0,314.0,229.79,171.26
2016,2,14,16,15,274.5,165.5,3.55,20.0,277.0,193.82,142.4
2016,2,14,16,30,253.0,149.0,3.0,19.0,240.0,159.77,115.66
2016,2,14,16,45,234.5,127.0,2.55,18.5,201.0,123.75,88.31
2016,2,14,17,0,216.0,105.0,2.1,18.0,162.0,89.77,65.12
2016,2,14,17,15,183.5,83.5,2.0,17.0,124.0,65.41,51.91
2016,2,14,17,30,151.0,62.0,1.9,16.0,86.0,49.63,37.73
2016,2,14,17,45,89.0,41.0,1.85,15.5,54.0,33.57,22.76
2016,2,14,18,0,27.0,20.0,1.8,15.0,22.0,17.9,1.23
2016,2,14,18,15,13.5,10.0,1.85,15.0,11.0,9.83,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,4.0,8.5,12.0,27.16,0.0
2016,2,15,7,30,146.0,18.0,4.1,9.0,24.0,71.91,0.0
2016,2,15,7,45,288.0,32.0,4.2,10.0,67.5,151.92,111.1
2016,2,15,8,0,430.0,46.0,4.3,11.0,111.0,234.86,185.95
2016,2,15,8,15,513.0,55.5,4.55,11.5,163.5,299.76,244.53
2016,2,15,8,30,596.0,65.0,4.8,12.0,216.0,370.49,306.67
2016,2,15,8,45,654.5,70.5,5.05,13.0,270.5,429.28,356.94
2016,2,15,9,0,713.0,76.0,5.3,14.0,325.0,490.67,407.67
2016,2,15,9,15,748.5,81.0,5.35,14.5,377.0,540.12,447.72
2016,2,15,9,30,784.0,86.0,5.4,15.0,429.0,587.62,485.17
2016,2,15,9,45,814.0,88.5,5.5,16.0,477.0,630.59,517.31
2016,2,15,10,0,844.0,91.0,5.6,17.0,525.0,672.42,547.74
2016,2,15,10,15,860.5,93.5,5.6,17.5,566.0,703.45,569.61
2016,2,15,10,30,877.0,96.0,5.6,18.0,607.0,732.12,588.76
2016,2,15,10,45,891.5,97.0,5.6,18.5,642.0,755.13,603.53
2016,2,15,11,0,906.0,98.0,5.6,19.0,677.0,772.23,613.88
2016,2,15,11,15,914.0,99.5,5.6,19.0,703.5,785.31,622.51
2016,2,15,11,30,922.0,101.0,5.6,19.0,730.0,795.14,628.88
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,798.81,630.07
2016,2,15,12,0,929.0,105.0,5.8,20.0,765.0,799.06,628.91
2016,2,15,12,15,931.5,105.5,5.7,20.0,774.5,793.64,624.11
2016,2,15,12,30,934.0,106.0,5.6,20.0,784.0,784.82,617.0
2016,2,15,12,45,940.0,103.0,5.6,20.5,786.0,771.63,606.06
2016,2,15,13,0,946.0,100.0,5.6,21.0,788.0,755.03,592.79
2016,2,15,13,15,944.0,99.5,5.45,21.0,780.0,732.14,575.33
2016,2,15,13,30,942.0,99.0,5.3,21.0,772.0,706.23,554.63
2016,2,15,13,45,945.0,95.0,5.15,21.0,756.5,677.12,531.43
2016,2,15,14,0,948.0,91.0,5.0,21.0,741.0,644.97,505.59
2016,2,15,14,15,941.5,89.5,4.85,21.0,716.5,607.01,474.85
2016,2,15,14,30,935.0,88.0,4.7,21.0,692.0,566.87,441.89
2016,2,15,14,45,928.0,85.5,4.6,21.0,659.5,523.56,405.97
2016,2,15,15,0,921.0,83.0,4.5,21.0,627.0,478.51,367.84
2016,2,15,15,15,907.0,81.0,4.25,20.5,587.0,429.65,326.27
2016,2,15,15,30,893.0,79.0,4.0,20.0,547.0,380.09,283.27
2016,2,15,15,45,879.0,74.0,3.8,20.0,502.0,327.41,236.51
2016,2,15,16,0,865.0,69.0,3.6,20.0,457.0,274.58,189.22
2016,2,15,16,15,836.0,65.5,3.05,19.0,405.5,216.62,139.29
2016,2,15,16,30,807.0,62.0,2.5,18.0,354.0,164.15,95.75
2016,2,15,16,45,768.5,57.0,2.0,17.0,300.0,111.76,57.47
2016,2,15,17,0,730.0,52.0,1.5,16.0,246.0,62.94,31.38
2016,2,15,17,15,659.5,45.5,1.45,15.0,191.5,33.58,24.27
2016,2,15,17,30,589.0,39.0,1.4,14.0,137.0,30.25,21.11
2016,2,15,17,45,461.0,29.5,1.35,13.5,88.5,23.8,14.76
2016,2,15,18,0,333.0,20.0,1.3,13.0,40.0,16.99,2.5
2016,2,15,18,15,166.5,10.0,1.3,12.5,20.0,9.83,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,105.0,9.0,3.35,9.5,14.5,35.5,0.0
2016,2,16,7,30,210.0,18.0,3.6,10.0,29.0,92.86,0.0
2016,2,16,7,45,346.0,30.5,3.85,11.0,73.5,171.47,126.25
2016,2,16,8,0,482.0,43.0,4.1,12.0,118.0,253.64,200.46
2016,2,16,8,15,561.0,51.5,4.2,13.0,171.0,318.09,258.05
2016,2,16,8,30,640.0,60.0,4.3,14.0,224.0,388.04,318.36
2016,2,16,8,45,689.0,65.5,4.4,15.0,277.5,443.81,365.29
2016,2,16,9,0,738.0,71.0,4.5,16.0,331.0,499.33,410.32
2016,2,16,9,15,770.5,75.5,4.7,17.0,382.5,547.74,448.39
2016,2,16,9,30,803.0,80.0,4.9,18.0,434.0,595.86,485.08
2016,2,16,9,45,826.0,83.0,5.15,19.0,480.5,635.51,514.44
2016,2,16,10,0,849.0,86.0,5.4,20.0,527.0,673.63,541.97
2016,2,16,10,15,865.0,89.0,5.25,20.5,568.0,705.07,562.83
2016,2,16,10,30,881.0,92.0,5.1,21.0,609.0,734.12,581.27
2016,2,16,10,45,891.0,94.5,5.0,21.5,642.5,752.42,591.79
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,771.13,602.61
2016,2,16,11,15,909.0,98.5,4.65,22.5,702.0,784.21,608.51
2016,2,16,11,30,917.0,100.0,4.4,23.0,728.0,794.06,612.11
2016,2,16,11,45,911.0,106.0,4.2,23.5,743.5,794.77,609.95
2016,2,16,12,0,905.0,112.0,4.0,24.0,759.0,792.05,605.54
2016,2,16,12,15,907.5,112.5,3.75,24.0,768.0,786.72,600.38
2016,2,16,12,30,910.0,113.0,3.5,24.0,777.0,778.08,593.01
2016,2,16,12,45,909.0,113.5,3.3,24.0,777.0,763.66,581.93
2016,2,16,13,0,908.0,114.0,3.1,24.0,777.0,746.1,568.77
2016,2,16,13,15,905.0,113.5,2.95,24.0,768.5,723.17,551.52
2016,2,16,13,30,902.0,113.0,2.8,24.0,760.0,697.39,531.75
2016,2,16,13,45,897.5,111.5,2.65,24.5,743.0,666.99,507.48
2016,2,16,14,0,893.0,110.0,2.5,25.0,726.0,634.1,481.21
2016,2,16,14,15,885.0,108.5,2.6,24.5,701.0,595.56,453.31
2016,2,16,14,30,877.0,107.0,2.7,24.0,676.0,556.09,423.83
2016,2,16,14,45,866.5,104.5,2.8,24.0,643.0,512.8,389.78
2016,2,16,15,0,856.0,102.0,2.9,24.0,610.0,468.24,353.78
2016,2,16,15,15,839.5,99.0,2.95,23.5,570.5,419.83,314.41
2016,2,16,15,30,823.0,96.0,3.0,23.0,531.0,371.17,273.7
2016,2,16,15,45,619.0,130.5,3.1,23.0,441.5,297.45,216.55
2016,2,16,16,0,415.0,165.0,3.2,23.0,352.0,243.91,177.15
2016,2,16,16,15,391.5,151.0,3.0,22.0,311.5,203.44,144.43
2016,2,16,16,30,368.0,137.0,2.8,21.0,271.0,165.03,114.05
2016,2,16,16,45,501.5,100.5,2.65,20.0,253.0,124.45,77.49
2016,2,16,17,0,635.0,64.0,2.5,19.0,235.0,68.73,36.98
2016,2,16,17,15,561.0,55.5,2.6,18.0,182.0,38.91,28.62
2016,2,16,17,30,487.0,47.0,2.7,17.0,129.0,34.64,24.64
2016,2,16,17,45,366.0,34.5,2.85,16.5,83.5,26.29,16.71
2016,2,16,18,0,245.0,22.0,3.0,16.0,38.0,17.36,3.81
2016,2,16,18,15,122.5,11.0,3.1,15.5,19.0,10.81,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,125.5,9.5,1.7,6.5,16.0,41.59,0.0
2016,2,17,7,30,251.0,19.0,1.9,7.0,32.0,107.79,13.51
2016,2,17,7,45,382.0,31.0,2.15,8.0,78.0,185.85,139.38
2016,2,17,8,0,513.0,43.0,2.4,9.0,124.0,267.72,213.61
2016,2,17,8,15,589.5,50.5,2.6,10.0,178.0,331.57,270.93
2016,2,17,8,30,666.0,58.0,2.8,11.0,232.0,400.66,330.62
2016,2,17,8,45,711.0,64.0,3.05,12.0,285.5,453.9,375.66
2016,2,17,9,0,756.0,70.0,3.3,13.0,339.0,511.19,422.15
2016,2,17,9,15,788.0,74.0,3.35,13.5,391.0,559.49,460.39
2016,2,17,9,30,820.0,78.0,3.4,14.0,443.0,607.43,497.2
2016,2,17,9,45,841.0,81.5,3.5,15.0,489.5,646.92,525.71
2016,2,17,10,0,862.0,85.0,3.6,16.0,536.0,684.73,552.2
2016,2,17,10,15,878.5,87.5,3.5,16.5,577.5,716.32,572.72
2016,2,17,10,30,895.0,90.0,3.4,17.0,619.0,742.16,588.7
2016,2,17,10,45,904.5,92.5,3.3,17.5,653.0,763.71,601.43
2016,2,17,11,0,914.0,95.0,3.2,18.0,687.0,782.26,611.92
2016,2,17,11,15,922.0,96.5,3.15,18.5,713.5,795.49,618.86
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,805.43,623.56
2016,2,17,11,45,933.5,100.0,3.05,19.5,757.5,809.13,623.95
2016,2,17,12,0,937.0,102.0,3.0,20.0,775.0,809.39,622.1
2016,2,17,12,15,939.0,102.5,3.0,20.0,784.5,803.54,617.61
2016,2,17,12,30,941.0,103.0,3.0,20.0,794.0,794.27,610.89
2016,2,17,12,45,940.0,103.5,3.05,20.5,794.0,779.47,599.53
2016,2,17,13,0,939.0,104.0,3.1,21.0,794.0,761.41,586.02
2016,2,17,13,15,936.5,103.5,3.1,21.0,785.5,738.2,569.81
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,712.01,550.2
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.5,680.77,526.62
2016,2,17,14,0,922.0,102.0,3.1,21.0,742.0,647.02,500.8
2016,2,17,14,15,914.0,100.5,3.1,21.0,716.5,608.86,471.22
2016,2,17,14,30,906.0,99.0,3.1,21.0,691.0,568.69,439.47
2016,2,17,14,45,894.0,97.5,3.1,21.0,657.5,524.78,404.14
2016,2,17,15,0,882.0,96.0,3.1,21.0,624.0,477.07,365.07
2016,2,17,15,15,866.0,93.5,3.05,21.0,583.5,428.09,323.94
2016,2,17,15,30,850.0,91.0,3.0,21.0,543.0,378.75,281.54
2016,2,17,15,45,827.5,87.5,2.95,21.0,496.5,326.44,236.15
2016,2,17,16,0,805.0,84.0,2.9,21.0,450.0,274.96,190.97
2016,2,17,16,15,773.5,80.0,2.55,20.0,399.5,222.33,146.01
2016,2,17,16,30,742.0,76.0,2.2,19.0,349.0,172.07,104.58
2016,2,17,16,45,695.5,70.0,1.9,18.0,295.0,117.74,64.39
2016,2,17,17,0,649.0,64.0,1.6,17.0,241.0,71.14,38.08
2016,2,17,17,15,576.5,56.0,1.65,16.0,187.5,39.15,29.1
2016,2,17,17,30,504.0,48.0,1.7,15.0,134.0,35.35,25.54
2016,2,17,17,45,380.0,35.5,1.75,14.5,87.0,27.05,17.61
2016,2,17,18,0,256.0,23.0,1.8,14.0,40.0,18.18,5.4
2016,2,17,18,15,128.0,11.5,1.85,13.5,20.0,11.3,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,58.5,12.0,3.9,11.5,15.0,27.01,0.0
2016,2,18,7,30,117.0,24.0,4.1,12.0,30.0,74.09,17.51
2016,2,18,7,45,256.0,40.5,4.35,13.0,75.5,153.46,114.43
2016,2,18,8,0,395.0,57.0,4.6,14.0,121.0,237.66,188.05
2016,2,18,8,15,476.5,68.0,4.8,14.5,174.0,302.8,245.75
2016,2,18,8,30,558.0,79.0,5.0,15.0,227.0,374.25,307.35
2016,2,18,8,45,641.5,80.0,5.25,15.5,284.5,440.87,363.79
2016,2,18,9,0,725.0,81.0,5.5,16.0,342.0,511.56,422.12
2016,2,18,9,15,758.5,85.5,5.5,16.5,393.5,560.15,460.77
2016,2,18,9,30,792.0,90.0,5.5,17.0,445.0,606.47,496.63
2016,2,18,9,45,829.0,89.0,5.55,18.0,494.5,650.82,529.33
2016,2,18,10,0,866.0,88.0,5.6,19.0,544.0,694.29,560.44
2016,2,18,10,15,882.0,90.5,5.6,19.0,585.0,725.69,582.56
2016,2,18,10,30,898.0,93.0,5.6,19.0,626.0,751.22,600.21
2016,2,18,10,45,912.5,93.0,5.7,19.5,661.0,773.79,614.89
2016,2,18,11,0,927.0,93.0,5.8,20.0,696.0,793.51,627.47
2016,2,18,11,15,934.5,94.0,5.85,20.5,722.5,805.97,634.54
2016,2,18,11,30,942.0,95.0,5.9,21.0,749.0,815.1,639.3
2016,2,18,11,45,947.5,96.0,5.95,21.5,767.0,819.31,640.6
2016,2,18,12,0,953.0,97.0,6.0,22.0,785.0,820.02,639.52
2016,2,18,12,15,955.0,97.0,6.05,22.0,794.5,813.58,634.66
2016,2,18,12,30,957.0,97.0,6.1,22.0,804.0,803.67,627.43
2016,2,18,12,45,956.0,97.5,6.15,22.5,804.0,788.65,615.38
2016,2,18,13,0,955.0,98.0,6.2,23.0,804.0,770.33,601.07
2016,2,18,13,15,952.5,97.5,6.2,23.0,795.0,746.79,584.03
2016,2,18,13,30,950.0,97.0,6.2,23.0,786.0,720.2,563.95
2016,2,18,13,45,944.5,96.0,6.2,23.0,768.5,688.34,539.16
2016,2,18,14,0,939.0,95.0,6.2,23.0,751.0,653.88,512.04
2016,2,18,14,15,931.5,94.0,6.15,23.0,725.0,615.88,481.6
2016,2,18,14,30,924.0,93.0,6.1,23.0,699.0,575.77,448.97
2016,2,18,14,45,906.0,93.5,6.05,23.0,664.0,530.05,411.33
2016,2,18,15,0,888.0,94.0,6.0,23.0,629.0,480.89,370.32
2016,2,18,15,15,872.0,91.5,5.85,23.0,588.5,431.55,328.15
2016,2,18,15,30,856.0,89.0,5.7,23.0,548.0,381.83,284.82
2016,2,18,15,45,830.0,87.0,5.55,23.0,500.5,329.4,238.89
2016,2,18,16,0,804.0,85.0,5.4,23.0,453.0,278.14,193.62
2016,2,18,16,15,772.5,80.5,5.0,22.0,402.0,224.96,148.03
2016,2,18,16,30,741.0,76.0,4.6,21.0,351.0,174.14,105.95
2016,2,18,16,45,690.5,71.0,4.2,20.5,297.0,120.16,65.82
2016,2,18,17,0,640.0,66.0,3.8,20.0,243.0,74.34,39.69
2016,2,18,17,15,567.5,57.5,3.65,19.0,189.5,40.24,29.67
2016,2,18,17,30,495.0,49.0,3.5,18.0,136.0,36.06,25.81
2016,2,18,17,45,369.0,36.5,3.4,17.5,88.5,27.81,18.04
2016,2,18,18,0,243.0,24.0,3.3,17.0,41.0,18.99,6.61
2016,2,18,18,15,121.5,12.0,3.5,17.0,20.5,11.8,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,65.5,12.0,4.4,14.5,15.5,29.03,0.0
2016,2,19,7,30,131.0,24.0,4.6,15.0,31.0,79.41,27.17
2016,2,19,7,45,263.5,39.5,4.8,15.5,76.0,155.48,115.65
2016,2,19,8,0,396.0,55.0,5.0,16.0,121.0,237.12,186.84
2016,2,19,8,15,474.5,65.5,5.1,16.5,173.0,301.35,243.37
2016,2,19,8,30,553.0,76.0,5.2,17.0,225.0,370.92,302.94
2016,2,19,8,45,276.5,87.0,5.3,17.5,161.5,255.24,209.32
2016,2,19,9,0,0.0,98.0,5.4,18.0,98.0,96.62,75.23
2016,2,19,9,15,11.5,135.5,5.35,18.5,140.5,142.17,112.76
2016,2,19,9,30,23.0,173.0,5.3,19.0,183.0,188.41,150.04
2016,2,19,9,45,24.5,191.0,5.25,19.5,202.5,207.59,164.73
2016,2,19,10,0,26.0,209.0,5.2,20.0,222.0,226.74,179.23
2016,2,19,10,15,32.0,228.5,5.1,20.5,246.5,257.18,202.57
2016,2,19,10,30,38.0,248.0,5.0,21.0,271.0,281.15,220.53
2016,2,19,10,45,129.0,280.5,4.95,21.5,364.5,387.93,304.63
2016,2,19,11,0,220.0,313.0,4.9,22.0,458.0,489.48,382.23
2016,2,19,11,15,539.5,218.0,4.8,22.5,590.5,642.97,502.64
2016,2,19,11,30,859.0,123.0,4.7,23.0,723.0,788.03,609.74
2016,2,19,11,45,860.5,126.0,4.6,23.5,739.5,790.72,608.42
2016,2,19,12,0,862.0,129.0,4.5,24.0,756.0,790.18,605.74
2016,2,19,12,15,864.5,129.5,4.45,24.0,765.0,784.61,601.15
2016,2,19,12,30,867.0,130.0,4.4,24.0,774.0,775.85,594.56
2016,2,19,12,45,865.0,131.0,4.35,24.5,774.0,761.16,582.76
2016,2,19,13,0,863.0,132.0,4.3,25.0,774.0,743.49,569.02
2016,2,19,13,15,860.0,131.5,4.2,25.0,765.0,720.78,551.84
2016,2,19,13,30,857.0,131.0,4.1,25.0,756.0,695.36,532.57
2016,2,19,13,45,850.0,130.0,4.1,25.0,738.5,664.35,509.31
2016,2,19,14,0,843.0,129.0,4.1,25.0,721.0,631.15,484.09
2016,2,19,14,15,834.0,127.5,4.05,25.0,696.0,594.33,455.64
2016,2,19,14,30,825.0,126.0,4.0,25.0,671.0,555.84,425.4
2016,2,19,14,45,812.5,123.0,4.0,25.0,638.0,512.76,391.2
2016,2,19,15,0,800.0,120.0,4.0,25.0,605.0,468.74,355.49
2016,2,19,15,15,782.0,116.5,3.9,24.5,565.5,418.72,314.97
2016,2,19,15,30,764.0,113.0,3.8,24.0,526.0,371.04,275.2
2016,2,19,15,45,740.0,108.5,3.75,24.0,480.5,320.9,232.38
2016,2,19,16,0,716.0,104.0,3.7,24.0,435.0,271.92,190.08
2016,2,19,16,15,681.5,98.5,3.3,23.0,385.5,221.31,147.65
2016,2,19,16,30,647.0,93.0,2.9,22.0,336.0,173.51,108.75
2016,2,19,16,45,598.0,85.5,2.55,21.5,284.0,125.6,73.4
2016,2,19,17,0,549.0,78.0,2.2,21.0,232.0,82.67,48.05
2016,2,19,17,15,475.5,67.5,2.1,20.0,180.5,48.95,37.13
2016,2,19,17,30,402.0,57.0,2.0,19.0,129.0,43.4,32.09
2016,2,19,17,45,287.0,42.0,1.95,18.5,84.0,32.08,21.66
2016,2,19,18,0,172.0,27.0,1.9,18.0,39.0,21.12,8.72
2016,2,19,18,15,86.0,13.5,1.9,17.5,19.5,13.27,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,49.5,12.0,2.75,16.5,15.5,24.98,0.0
2016,2,20,7,30,99.0,24.0,3.0,17.0,31.0,65.43,26.69
2016,2,20,7,45,206.0,42.5,3.3,17.5,73.0,139.42,103.36
2016,2,20,8,0,313.0,61.0,3.6,18.0,115.0,211.97,165.82
2016,2,20,8,15,388.5,74.0,3.85,18.5,164.5,272.91,218.46
2016,2,20,8,30,464.0,87.0,4.1,19.0,214.0,339.68,274.7
2016,2,20,8,45,232.0,46.0,4.35,19.5,109.5,182.81,148.59
2016,2,20,9,0,0.0,5.0,4.6,20.0,5.0,4.82,0.0
2016,2,20,9,15,0.0,40.0,4.7,20.0,40.0,38.63,26.59
2016,2,20,9,30,0.0,75.0,4.8,20.0,75.0,72.52,54.49
2016,2,20,9,45,0.0,84.5,4.9,20.5,84.5,81.73,61.72
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,91.08,69.01
2016,2,20,10,15,1.0,133.5,5.0,21.5,134.0,131.12,100.96
2016,2,20,10,30,2.0,173.0,5.0,22.0,174.0,171.37,132.54
2016,2,20,10,45,3.5,181.5,5.05,22.5,184.0,180.63,139.31
2016,2,20,11,0,5.0,190.0,5.1,23.0,194.0,189.92,146.1
2016,2,20,11,15,6.0,197.0,5.05,23.0,201.5,197.32,151.67
2016,2,20,11,30,7.0,204.0,5.0,23.0,209.0,204.7,157.22
2016,2,20,11,45,25.0,260.5,5.0,23.5,279.0,278.33,214.14
2016,2,20,12,0,43.0,317.0,5.0,24.0,349.0,347.64,266.53
2016,2,20,12,15,44.0,320.0,5.0,24.0,353.0,349.39,267.52
2016,2,20,12,30,45.0,323.0,5.0,24.0,357.0,350.95,268.58
2016,2,20,12,45,61.5,339.5,5.0,24.5,385.5,376.78,287.79
2016,2,20,13,0,78.0,356.0,5.0,25.0,414.0,401.52,305.94
2016,2,20,13,15,60.0,337.0,4.95,25.0,381.5,367.17,279.75
2016,2,20,13,30,42.0,318.0,4.9,25.0,349.0,333.8,254.36
2016,2,20,13,45,26.5,273.5,4.9,25.5,293.0,279.1,212.43
2016,2,20,14,0,11.0,229.0,4.9,26.0,237.0,226.52,171.89
2016,2,20,14,15,104.0,275.5,4.8,26.0,344.5,319.52,244.36
2016,2,20,14,30,197.0,322.0,4.7,26.0,452.0,404.82,308.75
2016,2,20,14,45,101.5,256.0,4.6,26.0,323.0,288.29,220.01
2016,2,20,15,0,6.0,190.0,4.5,26.0,194.0,183.79,139.67
2016,2,20,15,15,38.0,214.5,4.25,25.5,235.5,215.13,164.52
2016,2,20,15,30,70.0,239.0,4.0,25.0,277.0,244.01,186.84
2016,2,20,15,45,118.5,222.5,3.8,24.5,280.5,235.79,179.69
2016,2,20,16,0,167.0,206.0,3.6,24.0,284.0,225.62,170.23
2016,2,20,16,15,153.0,185.5,3.2,23.5,251.0,193.97,145.32
2016,2,20,16,30,139.0,165.0,2.8,23.0,218.0,163.69,121.71
2016,2,20,16,45,132.0,141.0,2.45,22.5,185.5,132.96,97.91
2016,2,20,17,0,125.0,117.0,2.1,22.0,153.0,103.15,75.87
2016,2,20,17,15,102.0,93.5,2.15,21.5,119.0,76.32,60.46
2016,2,20,17,30,79.0,70.0,2.2,21.0,85.0,58.41,44.7
2016,2,20,17,45,44.5,48.0,2.3,21.0,55.5,42.74,30.42
2016,2,20,18,0,10.0,26.0,2.4,21.0,26.0,24.01,11.2
2016,2,20,18,15,5.0,13.0,2.6,20.5,13.0,12.78,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.5,2.15,16.5,0.5,0.49,0.0
2016,2,21,7,30,0.0,1.0,2.4,17.0,1.0,0.96,0.0
2016,2,21,7,45,0.0,3.0,2.7,17.5,3.0,2.89,0.0
2016,2,21,8,0,0.0,5.0,3.0,18.0,5.0,4.82,0.0
2016,2,21,8,15,0.0,7.5,3.15,18.0,7.5,7.23,0.44
2016,2,21,8,30,0.0,10.0,3.3,18.0,10.0,9.64,2.51
2016,2,21,8,45,0.0,12.5,3.45,18.5,12.5,12.06,4.53
2016,2,21,9,0,0.0,15.0,3.6,19.0,15.0,14.47,6.53
2016,2,21,9,15,0.0,38.5,3.6,19.0,38.5,37.18,25.5
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,59.93,44.28
2016,2,21,9,45,0.0,70.0,3.6,19.0,70.0,67.68,50.51
2016,2,21,10,0,0.0,78.0,3.6,19.0,78.0,75.44,56.71
2016,2,21,10,15,0.0,116.5,3.5,19.0,116.5,113.37,87.42
2016,2,21,10,30,0.0,155.0,3.4,19.0,155.0,151.72,118.02
2016,2,21,10,45,0.5,160.5,3.35,19.5,160.5,157.3,121.94
2016,2,21,11,0,1.0,166.0,3.3,20.0,166.0,162.9,125.91
2016,2,21,11,15,6.5,200.0,3.15,20.0,204.5,200.7,155.66
2016,2,21,11,30,12.0,234.0,3.0,20.0,243.0,238.43,184.92
2016,2,21,11,45,8.5,210.5,2.85,20.0,216.5,211.94,163.86
2016,2,21,12,0,5.0,187.0,2.7,20.0,190.0,185.78,143.18
2016,2,21,12,15,11.0,226.5,2.45,20.0,234.5,228.75,176.71
2016,2,21,12,30,17.0,266.0,2.2,20.0,279.0,271.33,209.25
2016,2,21,12,45,8.5,206.0,1.95,20.5,212.5,205.96,158.05
2016,2,21,13,0,0.0,146.0,1.7,21.0,146.0,141.38,107.31
2016,2,21,13,15,5.0,185.0,1.5,21.0,189.0,182.36,139.56
2016,2,21,13,30,10.0,224.0,1.3,21.0,232.0,222.74,170.62
2016,2,21,13,45,9.5,221.0,1.15,21.0,228.5,218.85,167.43
2016,2,21,14,0,9.0,218.0,1.0,21.0,225.0,214.95,164.43
2016,2,21,14,15,24.5,250.0,0.95,21.0,267.0,253.09,193.9
2016,2,21,14,30,40.0,282.0,0.9,21.0,309.0,286.92,219.5
2016,2,21,14,45,32.5,260.5,0.9,21.0,282.0,260.35,199.42
2016,2,21,15,0,25.0,239.0,0.9,21.0,255.0,237.45,182.35
2016,2,21,15,15,31.0,231.0,0.85,21.0,249.0,226.98,174.6
2016,2,21,15,30,37.0,223.0,0.8,21.0,243.0,218.68,168.33
2016,2,21,15,45,18.5,139.5,0.75,21.0,149.5,138.67,106.26
2016,2,21,16,0,0.0,56.0,0.7,21.0,56.0,54.12,38.99
2016,2,21,16,15,0.0,49.5,0.65,20.5,49.5,47.82,34.14
2016,2,21,16,30,0.0,43.0,0.6,20.0,43.0,41.53,29.11
2016,2,21,16,45,0.0,36.0,0.55,20.0,36.0,34.75,23.54
2016,2,21,17,0,0.0,29.0,0.5,20.0,29.0,27.99,17.9
2016,2,21,17,15,0.0,22.0,0.5,19.5,22.0,21.22,13.07
2016,2,21,17,30,0.0,15.0,0.5,19.0,15.0,14.46,7.03
2016,2,21,17,45,0.0,9.0,0.55,19.0,9.0,8.67,1.79
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.89,0.0
2016,2,21,18,15,0.0,1.5,0.65,18.5,1.5,1.47,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
