Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,69.84,25.16
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,144.6,107.63
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,226.13,177.71
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,324.81,261.19
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,389.89,316.66
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,459.18,373.91
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,524.68,427.02
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,591.86,480.23
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,640.43,517.67
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,688.25,553.14
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,727.3,580.93
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,768.83,610.4
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,799.93,632.15
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,828.34,651.95
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,850.64,665.98
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,869.82,677.79
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,882.16,685.48
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,890.99,690.78
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,895.07,691.64
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,895.5,690.04
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,889.23,684.77
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,879.3,677.05
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,863.62,664.24
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,844.36,649.06
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,819.76,631.26
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,791.89,611.21
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,759.44,588.03
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,724.02,562.11
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,683.94,531.94
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,641.5,499.32
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,594.49,461.44
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,546.17,421.77
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,494.52,379.34
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,442.06,335.09
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,387.18,287.27
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,332.4,238.71
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,275.56,189.05
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,216.24,137.85
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,160.22,91.83
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,107.6,54.18
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,56.8,29.09
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,34.8,25.01
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,29.72,20.32
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,24.41,15.03
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,11.06,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,104.73,50.52
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,223.12,171.41
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,296.36,237.4
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,375.63,305.88
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,439.95,360.4
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,507.37,415.12
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,563.57,459.06
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,620.25,501.8
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,668.2,537.11
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,711.17,566.58
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,750.07,591.6
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,786.78,614.67
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,817.06,632.47
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,844.56,648.09
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,864.53,658.35
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,881.14,666.28
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,893.09,672.82
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,901.52,677.1
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,902.26,675.57
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,899.34,671.81
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,891.7,666.36
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,880.51,658.7
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,863.95,646.33
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,844.03,631.86
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,819.12,615.32
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,791.11,596.7
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,758.08,573.81
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,722.41,547.83
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,682.1,518.62
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,639.66,487.16
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,593.15,451.88
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,545.28,414.57
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,494.03,374.25
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,438.95,329.75
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,354.62,263.98
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,292.51,216.87
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,264.13,187.37
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,219.96,142.81
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,165.44,98.53
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,111.28,59.38
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,62.28,34.11
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,39.2,29.03
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,33.25,23.55
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,26.91,17.33
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,13.22,0.34
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,94.36,51.07
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,194.84,149.21
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,265.75,211.69
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,345.28,279.25
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,293.78,239.32
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,209.79,169.8
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,392.6,319.67
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,587.75,470.05
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,636.49,503.62
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,684.51,536.47
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,724.2,561.72
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,762.06,585.31
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,792.84,604.6
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,821.07,622.09
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,838.63,632.28
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,857.13,643.25
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,868.81,651.37
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,877.18,657.4
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,879.78,658.38
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,878.92,657.17
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,872.38,653.12
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,862.41,646.89
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,846.51,635.76
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,827.41,622.5
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,802.91,606.2
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,775.5,587.87
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,707.87,537.45
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,645.44,489.18
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,613.06,466.8
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,578.2,441.81
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,556.62,425.76
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,529.07,403.93
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,479.83,364.9
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,427.57,322.6
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,374.65,278.26
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,323.06,234.17
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,269.25,188.76
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,218.05,145.67
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,167.08,104.84
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,121.05,71.95
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,76.08,47.31
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,51.77,39.9
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,42.32,31.29
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,32.35,21.82
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,16.32,2.78
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,13.5,3.51
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,27.03,16.82
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,44.51,32.09
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,62.26,47.43
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,82.04,64.2
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,101.66,80.51
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,135.72,108.48
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,170.18,136.23
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,191.8,153.44
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,213.45,170.53
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,160.84,126.97
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,109.85,84.73
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,117.7,90.74
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,125.53,96.67
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,148.45,114.7
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,171.36,132.55
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,177.44,137.21
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,183.5,141.88
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,162.56,124.84
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,141.78,108.0
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,82.35,60.54
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,23.23,13.07
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,167.16,127.76
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,310.21,238.31
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,305.61,234.61
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,300.96,231.12
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,219.6,168.25
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,139.08,105.2
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,131.79,99.63
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,124.53,94.04
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,120.62,91.11
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,116.71,88.19
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,187.49,144.54
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,253.45,196.2
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,285.48,218.54
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,299.62,223.49
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,243.07,179.97
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,199.3,148.33
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,164.58,120.83
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,131.9,96.0
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,99.12,73.03
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,73.81,58.43
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,55.72,42.4
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,37.04,25.5
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,19.23,5.2
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.71,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,15.43,7.07
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,25.09,15.44
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,34.75,23.74
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,45.39,32.72
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,56.04,41.55
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,66.22,49.83
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,76.4,57.98
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,113.08,87.94
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,150.02,117.72
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,207.59,164.0
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,273.25,215.86
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,243.85,191.65
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,221.85,173.44
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,209.7,163.1
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,197.72,152.99
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,221.82,171.81
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,245.81,190.4
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,298.29,231.2
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,354.87,274.63
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,289.02,223.48
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,228.56,176.23
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,311.7,240.8
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,390.89,300.93
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,361.9,278.58
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,333.54,256.88
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,350.12,270.04
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,365.49,282.15
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,213.34,164.6
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,61.94,44.35
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,71.14,51.89
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,80.33,59.4
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,45.45,31.4
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,10.63,3.07
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,29.95,18.99
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,49.29,34.96
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,134.36,101.42
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,202.82,152.31
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,167.97,125.28
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,137.55,102.98
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,105.0,79.37
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,79.21,63.64
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,61.81,47.95
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,40.26,28.39
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,20.99,7.19
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,164.62,132.37
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,334.98,269.67
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,376.01,300.72
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,417.18,331.62
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,449.43,355.07
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,481.15,377.82
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,507.57,396.42
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,532.86,413.98
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,593.44,458.38
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,647.02,496.79
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,761.27,584.96
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,862.52,656.07
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,701.98,534.94
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,525.74,395.84
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,608.39,459.74
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,683.52,515.9
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,754.93,571.81
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,812.62,614.09
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,788.37,596.06
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,761.36,576.74
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,729.75,554.22
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,695.87,528.91
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,657.37,500.19
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,617.14,469.75
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,570.66,433.28
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,522.28,394.97
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,473.61,356.62
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,425.01,317.39
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,374.19,275.73
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,324.66,234.26
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,272.4,190.71
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,222.85,149.5
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,173.3,110.13
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,128.26,77.58
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,84.22,52.37
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,56.88,43.85
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,46.43,34.5
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,35.39,24.29
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,17.82,5.89
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.97,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,8.19,0.48
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,14.46,6.25
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,23.64,14.16
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,32.82,22.04
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,42.49,30.22
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,52.17,38.29
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,55.56,40.92
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,58.96,43.5
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,49.77,35.74
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,40.58,28.02
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,36.24,24.29
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,31.89,20.59
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,38.19,25.67
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,44.49,30.74
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,45.47,31.39
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,46.45,32.05
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,77.95,57.33
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,109.62,82.48
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,122.79,92.79
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,135.92,103.08
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,239.72,184.49
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,345.88,265.59
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,319.16,244.98
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,295.72,227.18
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,220.28,169.1
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,145.58,110.72
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,151.52,115.59
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,157.38,120.32
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,123.66,93.75
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,90.06,67.1
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,130.02,99.18
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,169.16,130.39
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,157.65,121.72
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,146.32,113.22
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,95.13,72.28
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,42.52,29.5
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,38.64,26.5
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,34.76,23.44
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,29.93,19.48
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,25.09,15.48
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,20.26,11.46
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,15.43,8.0
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,11.08,4.08
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.74,0.14
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.37,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.88,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,22.69,12.05
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,39.66,27.61
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,61.48,46.6
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,82.91,64.98
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,105.7,84.33
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,128.6,103.45
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,75.34,58.31
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,27.03,17.27
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,43.48,31.06
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.71
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,86.6,66.56
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,113.79,88.54
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,260.35,208.26
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,406.86,324.05
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,365.67,289.65
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,324.15,255.37
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,333.73,262.68
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,343.14,269.8
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,314.13,246.28
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,281.83,220.27
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,207.88,161.83
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,134.81,103.44
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,103.21,78.13
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,71.69,52.72
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,99.29,75.05
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,126.78,97.18
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,186.12,144.8
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,244.37,191.06
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,211.89,165.75
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,179.79,140.63
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,145.3,113.12
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,111.03,85.57
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,118.98,92.27
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,126.77,98.86
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,74.0,55.81
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,20.28,11.33
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,27.52,17.51
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,34.77,23.74
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,29.93,19.74
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,25.09,15.7
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,20.26,11.64
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,15.43,8.14
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,11.08,4.17
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.74,0.18
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.37,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,11.57,3.49
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,20.26,11.37
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,30.89,20.68
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,41.53,29.92
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,53.14,39.84
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,64.76,49.61
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,54.59,40.77
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,44.44,31.99
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,26.56,16.78
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,8.69,1.66
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,70.61,53.12
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,133.76,104.26
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,140.56,109.39
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,147.36,114.6
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,86.18,64.9
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,26.12,15.81
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,91.85,69.32
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,158.24,122.34
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,93.82,70.49
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,30.01,18.8
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,70.23,51.36
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,110.52,83.59
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,332.85,259.17
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,545.17,416.52
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,362.71,279.21
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,184.15,140.94
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,388.29,302.3
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,577.63,442.84
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,429.86,330.81
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,294.68,226.84
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,386.61,299.75
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,461.89,356.37
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,347.88,269.33
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,249.88,194.53
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,268.44,208.56
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,280.78,215.88
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,229.87,176.56
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,189.54,146.27
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,160.46,123.15
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,132.49,101.16
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,104.53,79.92
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,79.39,64.26
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,60.28,47.25
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,40.69,29.48
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,23.29,11.5
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.41,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,40.99,27.06
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,71.0,53.83
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,108.27,85.9
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,146.68,118.37
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,181.63,147.45
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,224.27,182.04
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,198.73,159.98
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,171.35,136.18
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,262.71,210.06
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,358.79,285.01
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,398.52,314.19
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,438.38,343.28
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,344.84,269.62
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,251.34,195.1
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,411.6,319.65
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,559.72,428.45
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,736.42,562.89
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,899.21,674.85
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,901.45,672.27
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,900.2,669.16
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,679.5,513.94
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,449.67,338.57
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,659.97,503.5
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,844.48,634.62
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,819.86,616.3
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,792.29,597.99
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,759.65,575.41
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,724.48,550.82
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,685.53,522.22
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,644.52,491.59
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,599.48,457.62
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,553.04,421.72
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,500.08,380.78
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,449.25,340.01
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,395.78,295.32
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,342.47,249.59
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,287.62,202.34
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,234.55,156.44
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,180.26,110.91
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,129.02,71.59
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,75.92,39.13
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,38.72,28.55
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,33.74,24.05
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,28.43,18.97
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,18.38,8.24
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,9.83,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,26.7,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,71.76,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,158.27,116.9
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,249.52,197.57
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,326.92,265.55
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,413.08,338.84
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,477.28,391.69
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,542.11,443.01
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,602.19,488.77
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,663.36,533.78
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,710.55,566.63
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,752.34,594.93
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,791.38,620.11
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,828.29,643.47
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,857.56,662.18
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,883.91,678.83
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,903.82,690.97
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,920.37,700.86
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,930.67,707.61
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,937.4,712.05
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,938.35,711.5
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,935.64,708.55
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,926.66,702.24
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,914.09,693.58
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,895.57,679.48
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,873.7,663.19
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,848.12,645.23
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,819.44,625.14
