Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,784.36,600.68
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,746.82,574.38
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,706.26,543.71
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,663.59,510.64
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,616.2,473.46
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,567.55,434.61
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,516.07,393.17
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,463.95,350.22
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,405.22,300.81
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,350.48,253.65
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,294.28,205.67
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,239.9,158.99
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,184.61,113.13
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,129.68,71.23
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,79.35,40.94
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,40.25,29.63
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,35.35,25.24
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,30.15,20.29
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,19.68,9.4
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,10.81,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,37.76,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,100.18,17.58
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,186.32,138.61
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,279.61,221.03
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,350.3,283.21
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,424.92,346.39
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,487.68,397.29
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,552.78,447.65
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,608.12,488.3
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,663.55,527.31
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,711.54,558.61
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,754.15,585.28
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,792.69,608.56
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,828.98,629.9
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,859.25,649.1
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,886.69,666.31
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,907.3,677.77
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,924.58,686.99
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,936.07,693.7
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,944.0,698.18
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,945.72,697.22
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,943.76,694.08
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,935.92,688.46
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,924.46,680.66
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,906.88,667.87
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,885.87,652.91
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,859.5,635.41
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,830.02,615.82
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,795.9,593.01
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,759.13,568.29
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,717.52,539.15
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,673.78,507.53
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,625.12,470.68
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,575.47,432.3
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,523.33,391.75
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,470.59,349.59
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,411.29,301.55
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,356.01,255.32
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,299.31,207.69
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,244.49,161.24
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,188.58,115.23
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,132.88,72.83
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,82.09,42.07
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,40.94,29.96
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,36.08,25.66
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,30.93,20.79
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,20.51,10.17
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,11.8,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,30.45,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,82.49,25.91
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,164.89,122.85
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,253.16,199.57
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,327.69,263.8
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,410.13,332.39
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,473.03,383.67
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,538.68,435.11
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,592.91,475.35
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,650.48,516.52
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,697.6,547.49
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,743.61,576.6
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,783.61,600.79
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,817.35,620.19
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,846.94,637.97
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,873.79,653.79
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,894.63,665.77
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,912.29,675.67
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,923.6,682.5
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,931.44,687.17
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,930.27,684.88
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,925.52,680.39
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,917.84,675.2
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,906.69,667.84
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,889.42,656.68
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,868.86,643.37
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,843.25,626.07
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,814.67,606.78
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,781.83,584.73
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,746.31,560.74
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,705.81,532.37
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,663.28,501.61
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,582.41,440.01
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,515.61,388.34
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,472.18,355.33
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,426.69,319.64
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,373.01,276.74
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,323.9,237.24
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,281.59,200.16
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,229.09,153.17
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,180.96,114.34
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,138.58,83.1
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,91.97,53.64
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,52.11,39.63
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,42.72,31.41
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,32.66,22.3
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,21.82,11.42
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,12.78,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,28.07,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,77.98,33.34
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,147.62,111.75
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,221.75,176.78
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,282.52,230.07
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,348.22,285.82
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,409.4,336.0
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,472.16,385.88
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,556.01,451.27
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,643.04,517.2
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,690.17,550.51
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,736.27,582.17
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,776.1,609.44
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,814.11,635.28
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,838.68,649.32
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,865.0,664.53
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,885.4,675.43
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,902.69,684.32
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,913.3,689.63
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,920.51,692.71
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,920.88,689.85
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,917.78,684.79
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,909.72,677.84
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,898.27,668.74
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,880.41,654.49
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,859.44,638.34
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,834.27,620.72
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,806.21,601.23
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,772.12,577.98
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,735.81,552.99
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,696.16,524.06
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,654.63,493.32
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,603.94,455.44
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,555.69,418.56
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,505.61,379.6
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,452.5,337.53
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,399.14,294.5
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,348.02,252.36
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,294.69,208.33
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,244.06,166.27
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,193.36,126.17
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,148.4,93.22
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,103.07,64.53
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,64.49,50.47
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,54.81,41.93
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,46.61,34.23
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,28.46,16.88
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,10.81,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,26.2,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,69.43,33.95
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,146.54,109.48
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,224.07,175.22
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,138.57,109.54
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,38.62,26.68
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,56.53,41.64
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,74.6,56.43
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,86.49,65.81
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,98.36,75.03
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,125.46,96.49
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,152.56,117.61
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,182.08,140.24
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,211.74,162.58
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,286.27,219.0
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,355.18,269.44
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,377.69,284.7
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,399.92,299.9
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,452.38,337.88
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,504.36,374.7
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,570.38,422.14
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,629.38,463.88
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,623.58,459.18
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,616.95,454.51
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,663.32,489.49
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,703.8,519.54
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,749.48,555.72
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,783.43,581.88
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,634.93,473.74
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,504.08,375.04
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,439.06,328.53
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,380.07,285.35
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,475.21,360.04
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,547.59,412.67
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,471.5,354.15
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,410.9,308.07
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,371.03,276.68
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,328.02,241.57
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,282.62,204.16
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,235.67,164.71
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,188.87,127.02
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,145.85,94.34
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,101.89,63.65
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,57.72,44.65
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,48.31,36.36
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,39.53,28.25
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,26.01,15.16
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,26.69,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,71.55,39.31
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,147.65,110.91
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,224.48,175.71
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,132.05,104.3
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,17.36,8.92
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,21.23,12.19
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,25.1,15.38
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,57.5,42.09
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,90.25,68.51
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,112.22,85.92
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,134.17,103.13
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,118.32,89.98
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,102.84,77.29
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,155.75,119.0
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,209.05,160.07
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,280.66,214.15
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,359.6,271.98
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,436.63,327.62
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,518.93,385.06
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,403.6,300.22
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,292.01,217.41
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,289.34,215.61
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,286.63,213.26
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,285.82,212.43
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,284.95,211.56
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,550.14,412.58
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,788.01,576.12
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,422.41,320.06
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,84.29,60.27
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,290.92,220.29
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,483.15,359.02
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,503.85,374.98
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,510.0,380.46
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,420.8,314.79
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,347.75,261.33
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,194.88,147.07
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,49.3,34.16
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,79.31,58.67
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,107.81,81.86
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,93.17,70.49
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,78.58,59.02
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,64.94,48.21
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,51.21,39.06
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,37.18,26.72
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,23.16,14.25
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,13.02,4.84
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.95,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,33.62,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,94.81,60.45
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,167.29,133.53
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,248.36,207.3
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,189.23,159.79
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,101.88,83.31
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,312.51,268.66
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,527.71,452.16
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,585.13,498.76
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,643.67,545.51
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,691.5,582.24
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,738.56,616.56
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,776.27,641.85
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,815.5,667.94
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,845.74,689.21
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,873.42,708.51
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,896.34,722.84
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,916.36,735.01
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,927.55,740.65
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,931.33,740.95
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,934.71,741.14
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,934.7,738.98
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,926.74,732.34
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,915.39,723.4
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,899.93,711.85
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,881.14,697.98
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,856.23,679.48
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,828.36,658.87
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,795.66,633.91
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,760.25,606.97
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,719.54,576.72
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,676.82,543.79
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,631.19,506.89
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,583.91,467.88
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,529.47,422.3
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,477.15,377.28
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,422.08,329.12
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,367.39,280.21
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,310.29,229.2
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,255.08,179.52
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,199.79,131.19
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,144.34,85.82
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,93.15,51.11
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,48.03,37.69
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,38.83,29.29
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,33.88,24.43
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,23.16,13.78
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,11.62,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,51.5,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,138.45,94.52
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,214.07,171.79
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,301.14,250.14
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,370.07,311.76
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,444.46,375.5
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,506.59,427.56
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,568.5,477.7
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,623.83,520.09
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,679.26,560.78
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,727.07,595.03
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,773.69,627.87
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,812.94,653.79
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,845.55,674.57
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,875.06,693.22
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,901.79,709.81
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,922.87,722.34
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,940.74,732.67
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,952.19,739.95
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,960.14,744.96
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,962.04,744.87
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,960.34,742.65
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,952.14,737.02
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,940.37,729.04
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,923.13,716.31
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,902.47,701.25
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,876.26,682.92
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,846.97,662.42
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,813.67,638.99
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,777.56,613.44
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,736.39,583.39
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,693.07,549.84
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,645.97,512.74
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,597.17,473.41
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,544.37,430.5
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,490.86,385.77
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,435.18,337.47
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,375.58,284.9
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,317.41,233.0
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,260.82,182.05
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,203.5,131.46
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,149.09,86.58
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,96.12,50.84
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,45.09,28.6
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,34.37,25.49
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,30.03,21.28
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,21.61,12.75
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,12.49,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,62.99,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,166.37,117.84
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,242.77,195.41
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,331.54,275.63
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,398.42,335.59
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,473.57,399.81
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,536.63,451.6
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,601.43,502.73
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,655.92,544.19
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,710.19,582.78
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,752.79,611.4
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,798.14,641.57
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,836.41,665.98
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,872.31,688.38
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,901.7,706.2
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,928.1,721.84
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,947.84,732.81
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,964.15,741.48
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,974.52,745.79
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,981.26,747.75
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,981.64,745.93
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,978.3,741.78
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,969.36,735.4
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,956.76,726.7
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,938.45,712.89
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,916.68,696.88
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,889.88,679.12
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,859.91,659.13
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,825.07,634.45
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,787.51,607.78
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,745.47,578.75
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,701.2,545.68
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,651.59,507.69
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,601.26,468.22
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,548.34,426.55
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,494.78,383.02
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,435.17,332.93
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,379.16,284.25
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,321.2,233.52
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,264.95,183.76
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,207.29,133.73
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,152.91,89.43
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,96.72,51.0
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,49.68,31.2
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,37.23,27.72
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,32.63,23.3
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,23.37,14.13
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,13.35,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,52.08,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,139.89,100.38
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,214.68,171.92
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,301.35,249.24
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,373.74,313.53
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,452.45,381.15
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,514.38,432.67
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,578.41,484.15
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,631.03,525.16
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,686.66,566.8
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,732.72,599.56
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,777.48,630.84
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,816.12,657.05
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,852.61,681.4
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,876.44,696.13
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,902.08,712.22
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,922.05,724.12
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,938.82,733.75
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,949.19,738.61
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,956.09,741.1
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,955.56,738.62
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,951.5,733.81
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,942.88,727.14
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,930.82,718.16
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,912.72,703.6
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,891.37,686.9
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,865.29,668.26
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,836.28,647.57
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,802.04,623.08
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,765.29,596.72
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,724.51,566.34
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,681.75,533.05
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,635.36,496.62
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,587.31,458.13
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,535.79,415.97
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,480.5,370.01
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,424.77,322.72
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,369.78,275.02
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,313.29,225.94
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,258.69,178.1
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,203.43,131.05
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,148.37,86.89
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,97.63,52.42
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,52.86,32.58
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,39.67,29.05
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,35.26,24.83
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,24.65,14.76
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,13.25,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,38.39,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,101.58,71.35
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,176.73,138.0
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,255.77,206.46
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,152.84,123.89
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,35.72,24.48
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,105.13,82.63
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,185.68,148.68
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,238.55,191.41
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,292.99,234.74
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,516.99,418.78
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,742.09,593.88
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,779.0,617.78
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,817.13,642.94
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,846.83,661.46
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,873.95,677.98
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,895.02,690.04
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,908.74,696.87
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,918.99,700.83
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,925.99,702.55
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,928.53,701.51
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,927.73,698.27
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,920.2,691.93
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,909.34,683.46
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,893.25,670.15
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,873.94,654.83
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,848.85,636.97
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,820.89,617.23
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,788.42,594.67
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,753.4,570.32
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,713.41,541.55
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,671.51,510.15
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,622.18,472.84
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,574.1,435.68
