Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,523.5,396.72
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,472.61,356.41
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,419.38,312.64
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,366.74,268.3
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,308.3,219.07
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,250.96,170.12
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,196.91,125.62
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,151.53,90.6
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,102.93,57.86
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,60.21,38.06
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,44.9,33.34
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,38.91,27.78
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,28.51,17.9
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.21,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,79.34,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,176.91,131.99
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,251.67,203.65
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,337.72,281.7
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,404.3,342.15
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,478.77,407.14
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,540.74,459.48
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,604.37,511.44
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,660.91,556.01
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,713.4,594.67
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,759.96,627.71
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,805.04,659.06
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,843.57,684.96
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,879.78,708.83
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,908.62,728.37
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,934.45,745.68
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,953.69,756.99
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,969.47,765.84
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,979.74,770.23
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,986.35,772.11
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,986.21,769.57
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,982.34,764.56
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,973.75,757.54
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,961.49,748.07
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,943.37,733.43
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,921.77,716.48
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,894.77,696.91
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,864.62,675.14
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,830.22,650.57
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,793.02,623.91
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,751.49,593.75
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,707.69,559.93
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,659.17,520.41
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,609.31,479.23
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,556.53,436.65
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,502.94,392.22
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,446.28,343.48
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,389.72,293.72
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,331.0,241.84
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,269.54,187.4
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,211.65,136.57
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,156.83,91.16
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,102.79,53.48
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,54.23,31.19
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,33.86,24.63
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,30.39,21.3
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,22.51,13.6
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,13.99,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,83.76,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,184.24,137.89
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,259.18,206.73
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,344.88,281.27
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,412.12,338.44
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,481.25,394.79
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,541.66,443.54
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,603.54,491.76
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,655.94,531.26
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,707.83,567.77
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,753.43,597.91
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,797.53,626.44
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,828.62,645.28
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,861.72,665.44
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,889.96,681.63
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,915.35,695.76
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,934.02,705.26
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,949.34,712.55
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,959.06,717.55
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,965.32,720.4
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,964.72,717.99
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,960.58,713.46
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,951.32,707.55
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,938.62,699.5
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,919.35,686.26
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,896.97,671.0
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,870.42,654.18
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,841.01,635.3
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,806.16,611.34
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,769.06,585.68
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,727.83,557.01
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,684.72,525.47
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,637.99,490.7
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,587.52,452.28
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,536.17,412.72
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,484.49,371.58
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,429.64,326.11
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,375.65,280.17
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,319.8,232.32
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,262.43,182.82
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,207.26,135.95
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,155.78,94.28
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,105.69,59.41
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,61.57,37.89
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,43.19,32.66
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,37.58,27.43
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,26.62,17.01
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,14.79,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,55.55,5.87
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,119.75,90.01
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,194.79,156.61
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,273.29,225.15
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,220.83,182.9
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,145.37,118.17
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,343.5,286.05
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,548.26,450.98
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,560.52,456.66
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,570.69,461.13
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,508.94,407.81
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,434.72,344.46
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,555.88,438.13
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,684.18,532.13
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,784.62,604.93
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,883.23,670.17
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,829.17,627.96
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,761.81,573.84
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,851.67,640.85
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,936.28,696.6
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,935.93,693.64
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,932.3,689.5
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,923.86,684.12
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,912.24,676.76
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,894.14,664.29
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,873.15,649.95
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,847.54,633.73
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,819.33,615.66
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,785.84,592.93
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,750.22,568.07
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,678.79,515.64
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,616.02,468.77
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,601.58,460.16
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,577.79,443.11
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,512.93,392.48
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,456.32,347.57
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,387.2,293.45
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,334.08,252.19
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,292.78,218.41
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,245.86,179.44
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,207.25,148.24
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,167.34,117.1
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,126.1,87.07
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,87.99,63.29
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,65.07,51.38
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,49.67,37.54
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,33.6,22.7
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,17.91,1.31
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,9.83,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,53.71,14.14
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,113.55,84.81
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,180.36,143.81
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,262.19,214.98
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,193.94,159.58
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,112.61,89.71
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,133.03,106.71
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,153.73,123.64
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,196.9,158.94
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,248.76,200.72
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,194.31,155.36
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,148.1,116.63
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,226.37,180.29
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,313.92,250.05
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,439.25,349.68
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,558.36,441.49
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,749.45,593.72
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,932.17,728.04
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,942.21,732.56
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,948.99,735.72
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,951.16,734.59
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,954.56,734.49
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,945.69,727.28
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,933.47,717.92
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,918.02,705.38
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,899.23,690.66
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,872.97,672.13
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,843.81,651.6
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,810.85,627.4
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,775.23,601.3
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,734.62,572.24
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,692.01,539.73
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,645.79,503.95
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,598.01,466.2
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,546.71,425.55
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,491.52,380.83
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,436.44,334.31
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,381.57,286.8
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,325.29,237.76
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,270.7,189.59
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,214.55,140.68
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,161.34,96.54
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,106.06,56.93
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,59.71,33.74
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,38.08,28.17
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,33.56,23.95
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,24.91,15.68
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,15.58,1.58
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,90.22,38.44
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,191.2,148.07
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,264.5,215.28
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,347.66,288.84
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,413.2,345.39
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,482.83,402.88
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,542.97,450.44
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,602.52,495.8
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,654.95,533.98
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,706.95,569.34
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,752.5,599.08
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,796.67,627.1
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,832.63,648.92
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,861.52,665.46
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,889.77,681.0
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,915.21,694.32
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,933.67,703.64
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,948.88,710.86
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,957.85,714.83
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,963.42,716.67
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,962.92,713.83
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,958.95,708.9
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,950.04,700.36
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,937.74,689.79
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,919.23,675.92
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,897.62,660.21
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,870.64,642.34
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,840.85,622.67
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,806.76,600.62
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,770.38,576.89
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,729.7,550.0
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,687.18,519.98
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,640.89,485.57
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,590.85,447.71
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,539.17,409.21
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,487.19,369.08
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,433.1,325.56
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,379.73,281.21
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,324.17,234.44
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,267.05,185.78
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,212.06,139.12
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,160.8,97.52
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,111.08,62.49
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,67.16,39.98
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,44.93,33.94
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,39.92,29.3
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,28.62,18.74
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,17.16,3.25
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,72.36,35.41
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,147.75,112.51
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,215.91,172.49
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,293.23,239.12
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,358.82,294.38
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,429.72,352.09
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,290.91,238.58
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,119.54,93.53
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,115.71,90.06
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,112.24,86.74
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,157.69,123.03
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,203.52,158.86
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,254.14,198.05
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,313.3,243.04
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,275.87,213.34
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,246.83,190.27
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,247.45,190.13
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,248.1,189.98
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,217.7,165.98
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,187.59,142.29
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,201.52,152.72
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,215.34,162.94
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,173.47,130.55
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,131.94,98.24
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,130.9,97.29
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,129.85,96.32
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,157.74,118.06
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,185.29,139.41
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,180.65,135.9
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,176.04,132.48
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,152.57,114.42
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,129.37,96.51
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,111.15,82.45
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,92.94,68.31
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,87.62,64.28
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,82.27,60.21
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,117.38,88.25
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,151.23,115.26
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,152.26,116.58
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,152.58,117.34
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,134.04,103.02
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,115.89,88.9
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,96.72,73.92
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,77.69,58.68
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,59.87,46.33
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,42.12,30.68
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,26.55,16.68
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.27
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.71,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,15.43,6.88
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,26.54,16.43
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,37.66,25.95
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,49.75,36.17
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,61.86,46.23
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,64.76,48.5
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,67.67,50.73
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,62.84,46.44
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,58.01,42.2
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,63.83,46.8
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,69.65,51.39
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,88.57,66.41
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,107.76,81.48
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,169.11,130.23
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,230.95,178.58
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,223.19,171.84
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,215.51,165.34
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,248.76,191.01
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,281.84,216.34
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,277.88,212.69
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,273.92,209.15
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,300.97,229.31
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,327.68,248.99
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,425.46,322.82
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,517.69,390.74
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,528.14,398.58
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,535.92,404.68
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,509.8,384.59
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,484.06,364.92
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,491.37,371.24
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,495.43,374.86
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,487.49,369.64
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,472.33,358.73
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,411.74,312.75
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,353.84,268.89
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,351.91,266.81
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,342.17,256.79
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,304.75,224.27
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,260.07,184.0
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,213.83,142.41
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,161.52,96.61
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,111.08,60.68
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,66.05,36.82
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,40.64,29.73
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,35.83,25.31
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,27.33,17.38
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,18.15,5.23
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,11.3,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,97.35,58.73
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,198.65,152.81
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,270.93,217.03
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,352.36,287.34
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,421.8,345.57
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,496.42,405.71
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,554.14,451.51
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,615.94,499.17
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,672.35,539.65
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,729.11,578.59
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,770.3,605.05
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,814.47,633.21
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,852.61,656.51
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,888.6,677.92
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,916.73,694.04
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,941.9,708.2
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,960.71,718.0
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,976.17,725.6
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,985.82,730.54
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,991.92,733.24
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,991.21,730.73
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,986.87,726.01
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,977.54,719.29
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,964.66,710.38
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,946.02,696.67
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,924.03,680.89
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,897.16,662.74
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,867.25,642.61
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,833.19,619.92
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,796.44,595.32
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,754.96,568.45
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,711.32,538.71
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,663.74,503.32
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,614.86,466.19
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,562.42,425.43
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,509.25,383.06
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,453.69,337.78
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,398.25,291.41
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,336.5,239.77
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,280.14,191.47
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,223.15,143.22
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,169.22,99.27
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,115.84,61.28
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,64.25,33.07
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,36.73,26.53
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,33.9,23.89
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,26.26,16.7
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,18.02,5.87
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.93,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.85,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,6.26,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,8.68,1.81
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,11.09,3.88
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,13.5,5.92
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,69.61,53.59
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,128.77,102.94
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,121.23,96.07
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,114.19,89.73
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,125.53,98.76
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,136.87,107.72
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,96.91,74.54
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,58.06,42.36
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,39.67,27.14
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,21.28,11.93
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,22.26,12.71
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,23.23,13.48
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,179.63,140.68
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,338.02,265.19
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,276.84,216.49
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,216.39,168.51
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,177.86,137.89
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,139.63,107.28
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,217.32,168.95
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,294.23,228.78
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,445.15,348.14
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,586.13,456.75
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,463.21,361.95
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,347.21,271.23
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,529.22,422.67
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,685.44,547.49
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,511.5,407.66
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,375.55,296.45
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,300.38,238.17
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,232.93,185.07
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,286.11,227.77
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,327.59,258.61
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,254.58,201.09
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,194.37,155.12
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,199.96,150.54
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,182.4,124.49
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,134.8,88.86
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,93.14,63.67
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,62.6,50.55
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,50.38,39.29
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,36.15,25.91
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,22.51,9.8
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,13.27,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,46.71,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,145.72,101.1
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,241.02,192.78
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,313.69,259.32
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,392.0,328.42
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,459.15,385.8
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,529.86,443.55
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,589.66,490.02
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,650.45,535.32
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,703.2,570.97
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,750.92,601.76
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,795.12,630.06
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,837.63,656.48
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,874.4,677.31
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,908.69,696.0
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,935.68,713.16
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,959.62,728.34
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,978.09,738.48
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,993.15,746.43
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,1001.86,751.67
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1006.96,754.7
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1006.11,752.47
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1001.59,747.99
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,991.52,741.02
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,977.88,731.82
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,959.04,718.22
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,936.85,702.47
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,909.61,684.4
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,879.31,664.23
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,844.55,640.94
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,807.12,615.7
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,764.89,586.68
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,720.52,555.12
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,671.3,518.19
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,621.06,479.64
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,568.69,438.41
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,515.63,395.54
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,459.55,349.21
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,403.61,301.74
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,342.08,249.34
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,285.99,200.36
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,228.62,150.79
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,174.27,105.43
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,120.44,65.66
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,68.2,35.44
