Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.97,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.85,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,9.15,1.93
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,14.46,6.59
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,21.22,12.47
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,27.99,18.28
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,32.34,21.91
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,36.69,25.47
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,52.66,38.7
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,68.65,51.73
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,123.33,96.3
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,179.34,140.8
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,155.22,120.9
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,131.69,101.67
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,199.24,155.13
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,267.49,207.62
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,236.64,183.06
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,206.19,159.05
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,277.88,214.07
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,356.56,272.69
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,402.89,306.25
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,448.67,338.96
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,361.39,273.54
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,272.34,206.3
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,188.68,142.68
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,105.75,78.21
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,144.23,108.31
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,182.42,137.64
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,174.89,131.81
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,167.39,126.1
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,363.53,277.14
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,548.86,412.4
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,471.92,355.04
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,402.04,303.43
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,329.98,250.28
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,263.81,200.67
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,402.19,310.2
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,514.95,392.17
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,415.2,314.33
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,345.49,261.54
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,331.98,246.7
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,297.8,211.29
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,243.01,164.23
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,187.69,117.83
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,136.24,78.14
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,89.77,48.19
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,46.22,34.8
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,39.2,28.58
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,31.91,21.92
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,24.07,14.09
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.03,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,44.81,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,122.35,78.83
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,196.38,152.06
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,281.82,226.91
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,349.88,286.46
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,424.17,348.99
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,296.18,244.59
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,115.12,90.77
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,140.02,111.04
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,165.02,130.77
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,169.65,133.45
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,174.38,136.21
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,251.1,196.72
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,338.46,263.52
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,327.06,252.94
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,307.29,236.45
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,399.84,306.05
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,484.76,367.64
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,616.05,464.28
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,747.89,557.22
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,886.16,659.65
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,1009.44,740.41
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,1004.54,734.11
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,996.13,726.92
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,985.85,719.64
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,972.28,710.35
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,953.18,696.67
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,931.02,681.12
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,904.19,663.51
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,874.6,644.11
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,840.72,622.19
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,804.44,598.55
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,763.66,571.37
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,721.02,542.18
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,674.21,508.5
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,626.15,473.12
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,575.43,435.72
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,520.92,394.38
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,466.48,350.99
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,412.49,306.67
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,356.54,260.28
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,302.24,214.18
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,247.09,167.03
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,191.38,120.39
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,139.77,80.67
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,93.09,50.41
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,49.23,37.41
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,40.85,30.02
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,33.64,23.42
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,25.9,15.7
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,38.52,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,107.77,71.73
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,175.64,136.04
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,254.02,203.66
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,166.25,134.89
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,56.05,41.86
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,78.04,60.12
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,100.27,78.05
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,157.09,124.28
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,222.65,176.2
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,300.97,237.71
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,390.66,305.96
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,455.0,353.42
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,521.22,401.23
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,711.89,545.25
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,900.0,673.76
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,925.73,686.91
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,943.45,696.32
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,961.49,706.08
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,976.55,713.94
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,984.85,718.91
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,989.85,721.93
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,987.33,719.29
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,981.51,714.66
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,971.38,706.94
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,958.08,697.31
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,939.82,684.92
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,918.59,670.65
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,891.92,654.09
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,862.61,635.7
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,828.74,614.09
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,792.64,590.78
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,752.12,563.95
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,709.86,534.75
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,664.39,502.02
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,615.17,465.82
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,564.84,428.35
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,514.23,389.51
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,460.21,346.33
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,407.16,302.78
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,352.52,257.56
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,296.2,210.19
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,242.47,164.5
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,192.28,122.64
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,142.08,84.16
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,96.97,54.64
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,55.14,36.36
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,45.25,33.54
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,35.96,25.19
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,26.16,15.84
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.26,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,24.71,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,68.16,44.75
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,131.67,101.16
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,202.23,161.73
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,264.97,215.53
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,341.3,279.08
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,225.26,183.96
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,85.71,65.7
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,94.5,72.64
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,103.31,79.41
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,119.74,92.25
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,136.14,104.93
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,173.07,133.94
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,210.24,162.68
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,192.42,147.91
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,174.88,133.53
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,171.72,130.57
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,168.63,127.71
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,176.92,133.75
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,185.19,139.73
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,223.43,169.05
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,261.56,198.01
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,215.08,161.98
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,168.98,126.24
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,220.28,165.61
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,271.22,204.22
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,277.29,208.73
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,283.22,213.24
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,218.46,164.11
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,154.22,114.87
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,185.63,139.28
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,216.57,163.16
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,204.7,154.49
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,192.93,145.91
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,191.5,145.02
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,190.06,144.14
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,170.39,129.33
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,151.06,114.7
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,148.12,112.72
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,145.17,110.74
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,131.35,100.32
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,117.57,89.82
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,146.59,112.15
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,170.5,129.82
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,141.88,107.66
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,114.7,86.92
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,81.85,60.49
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,57.72,44.27
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,47.05,34.61
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,32.02,20.64
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,16.44,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.42,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,0.96
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,21.71,12.16
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,34.76,23.28
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,50.24,36.37
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,66.11,49.61
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,61.37,45.49
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,57.02,41.65
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,112.94,87.12
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,170.82,133.09
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,88.38,66.31
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,10.63,3.0
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,238.81,187.56
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,473.92,367.64
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,424.18,326.65
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,380.88,291.18
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,538.47,412.05
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,698.71,529.82
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,717.99,542.17
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,736.05,554.31
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,536.01,406.61
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,331.68,250.55
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,339.82,256.91
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,347.82,262.7
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,367.3,277.05
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,389.22,293.09
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,298.36,225.29
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,211.22,159.3
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,255.17,193.01
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,298.51,225.76
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,280.41,212.17
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,262.44,198.79
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,157.52,118.71
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,52.3,36.18
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,221.14,169.72
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,379.54,290.53
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,340.35,261.32
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,302.57,233.37
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,206.93,159.65
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,114.51,86.98
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,181.61,140.34
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,235.43,181.87
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,124.32,94.33
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.89,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.78,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,12.53,4.81
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,19.29,10.68
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,27.02,17.3
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,34.75,23.83
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,46.36,33.48
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,57.98,42.99
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,56.05,41.2
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,54.13,39.44
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,33.34,22.03
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,12.56,4.74
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,14.98,6.68
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,17.4,8.61
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,70.18,51.33
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,123.55,93.65
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,292.57,226.36
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,461.09,352.52
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,522.95,396.59
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,591.85,444.9
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,481.6,363.24
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,379.09,286.23
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,602.36,454.45
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,813.89,602.97
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,573.83,430.41
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,334.3,251.04
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,312.56,235.72
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,291.0,219.73
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,281.97,213.06
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,272.96,206.39
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,360.68,272.69
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,445.07,334.79
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,348.87,263.48
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,257.46,195.0
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,256.09,194.42
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,254.54,193.46
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,154.5,117.1
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,53.21,37.38
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,32.39,20.72
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,11.59,3.84
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,85.18,63.72
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,154.63,119.29
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,138.77,106.97
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,123.1,94.89
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,104.79,80.6
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,86.59,66.11
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,68.94,51.76
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,51.58,39.37
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,36.22,25.7
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,20.27,11.3
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,10.13,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,42.9,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,94.25,66.33
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,165.54,128.17
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,239.44,191.04
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,184.69,148.61
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,103.81,81.14
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,98.34,76.44
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,93.85,72.35
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,136.82,106.98
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,180.28,141.13
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,176.66,137.26
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,173.17,133.66
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,198.1,152.85
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,223.16,171.84
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,183.39,140.16
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,144.27,109.11
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,210.9,160.45
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,277.93,210.51
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,464.32,348.8
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,637.06,469.11
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,416.04,310.96
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,189.86,141.82
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,193.59,144.93
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,197.25,147.37
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,255.84,191.3
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,313.98,233.99
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,334.72,248.93
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,355.09,263.71
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,268.05,199.88
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,181.76,135.47
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,196.93,147.32
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,211.86,158.72
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,377.04,284.56
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,532.08,397.24
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,494.83,369.87
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,458.54,344.11
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,356.18,269.58
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,265.42,202.11
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,179.53,136.88
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,89.04,66.14
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,114.75,87.02
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,139.44,106.95
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,152.7,116.96
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,164.2,125.23
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,137.79,104.9
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,112.54,85.55
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,82.89,60.47
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,57.42,44.24
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,44.91,33.04
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,33.6,22.37
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,17.28,0.39
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,24.15,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,57.43,39.17
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,111.13,85.0
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,168.67,133.64
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,232.24,186.56
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,297.34,239.53
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,356.26,285.24
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,427.15,338.1
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,471.85,369.38
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,515.75,399.32
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,518.05,397.83
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,523.55,398.66
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,536.42,406.01
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,537.38,404.95
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,597.24,446.53
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,648.8,481.24
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,663.6,489.77
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,676.65,497.52
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,812.59,595.01
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,943.79,681.02
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,952.14,683.91
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,957.56,686.66
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,965.97,690.1
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,966.72,688.82
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,957.16,682.63
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,944.56,674.77
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,926.25,663.42
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,905.14,650.42
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,797.96,578.84
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,698.04,506.15
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,665.85,485.6
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,633.67,464.13
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,508.87,376.15
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,394.08,293.16
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,325.61,244.24
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,262.63,198.02
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,266.77,201.92
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,265.51,201.45
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,302.56,229.92
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,326.62,247.38
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,324.54,241.47
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,299.5,213.43
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,246.06,168.22
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,195.88,126.24
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,146.43,87.52
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,101.86,57.05
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,60.17,36.68
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,44.42,33.04
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,36.47,25.84
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.51,17.38
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,13.91,0.24
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,7.23,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,14.47,5.92
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,27.03,16.8
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,39.6,27.55
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,54.6,40.23
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,70.11,53.11
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,47.33,33.98
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,25.1,15.34
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,32.84,21.65
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,40.58,27.86
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,61.4,44.61
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,82.25,61.07
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,144.65,110.34
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,208.11,159.03
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,437.78,333.95
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,668.38,495.14
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,800.25,587.36
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,930.63,671.32
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,948.9,679.67
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,964.36,687.83
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,972.22,692.69
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,976.95,695.81
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,974.6,695.48
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,974.44,696.64
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,964.76,691.82
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,952.01,685.15
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,879.64,637.6
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,805.32,582.41
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,738.15,537.79
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,674.2,494.22
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,740.17,548.81
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,787.76,586.51
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,747.11,559.4
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,705.12,530.93
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,659.89,498.8
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,613.65,465.12
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,564.12,427.92
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,514.43,389.62
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,389.77,294.97
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,305.05,231.56
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,315.5,235.99
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,301.21,216.14
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,248.59,171.32
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,199.14,129.77
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,149.67,90.95
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,105.16,60.19
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,63.98,39.45
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,46.99,35.27
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,38.34,27.46
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,29.08,18.75
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.69,1.45
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,81.83,17.04
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,177.33,131.74
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,247.91,195.42
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,328.78,265.34
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,395.88,322.49
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,468.15,381.36
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,527.71,427.33
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,591.75,474.59
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,647.5,514.27
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,703.59,551.67
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,752.75,581.96
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,800.91,610.71
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,838.0,634.39
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,878.11,660.05
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,910.74,679.62
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,940.82,697.45
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,966.24,713.08
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,988.7,726.86
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,1004.73,735.12
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,1017.46,741.36
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,1024.33,744.93
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,1027.77,746.47
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,1025.78,743.71
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,1020.35,738.92
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,1009.14,731.55
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,994.61,722.19
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,975.04,709.68
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,952.4,695.25
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,924.97,677.33
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,894.74,657.6
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,859.44,634.83
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,821.8,610.38
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,780.36,582.86
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,737.03,553.84
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,690.07,520.66
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,641.88,485.33
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,590.41,446.36
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,538.41,406.04
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,483.85,362.92
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,425.78,316.07
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,369.66,269.85
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,315.06,223.76
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,259.6,176.36
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,206.92,131.77
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,151.28,87.92
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,103.34,54.7
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,57.94,32.02
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,38.01,27.52
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,32.54,22.56
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,26.67,16.89
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,13.06,1.39
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
