Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,40.34,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,129.82,91.25
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,213.37,167.72
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,284.53,230.71
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,364.63,299.39
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,430.34,354.97
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,500.36,412.0
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,559.1,457.74
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,622.49,505.41
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,676.86,543.89
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,731.3,581.08
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,778.99,612.59
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,825.61,642.83
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,860.83,665.55
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,899.18,690.37
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,931.36,709.37
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,961.01,726.53
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,985.06,739.82
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1006.15,751.15
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1020.71,758.18
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,1032.03,763.19
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1038.53,766.63
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,1041.64,768.03
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,1039.87,764.9
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,1034.7,759.75
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,1023.31,752.15
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,1008.67,742.59
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,989.01,728.41
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,966.33,712.37
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,938.97,694.68
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,908.86,675.15
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,874.51,652.7
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,837.82,628.56
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,796.89,601.07
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,754.09,572.1
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,707.47,539.61
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,659.58,504.27
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,608.92,466.01
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,557.7,426.31
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,503.84,383.56
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,446.37,336.96
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,390.53,290.78
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,336.05,244.49
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,280.7,196.6
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,227.99,151.01
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,175.58,108.01
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,123.81,68.86
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,77.43,40.99
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,40.9,30.34
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,36.03,25.98
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,30.83,21.03
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,20.33,10.48
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,36.8,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,122.55,86.48
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,204.15,159.96
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,274.13,221.64
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,352.73,289.05
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,418.74,344.62
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,489.19,401.73
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,550.29,448.83
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,613.52,495.83
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,665.86,532.41
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,721.16,569.2
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,769.9,600.5
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,817.75,630.54
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,858.59,655.89
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,897.65,679.71
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,925.19,695.68
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,955.68,713.65
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,980.6,728.89
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1002.68,742.3
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1018.35,750.05
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,1030.85,755.82
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1037.63,759.11
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,1041.09,760.39
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,1040.64,758.13
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,1036.85,753.87
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,1025.45,746.29
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,1010.85,736.79
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,992.19,723.31
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,970.51,707.98
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,943.25,690.44
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,913.27,671.11
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,879.38,649.11
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,843.06,625.38
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,802.24,598.21
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,759.55,569.57
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,713.27,537.44
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,665.65,502.62
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,615.03,465.42
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,563.86,426.76
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,509.65,384.07
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,451.79,337.59
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,395.92,291.73
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,341.4,245.83
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,286.06,198.35
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,232.98,152.84
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,176.64,107.23
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,127.7,70.69
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,80.29,41.94
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,40.79,29.85
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,36.36,25.93
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,31.64,21.46
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,21.65,11.55
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,13.76,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,66.42,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,147.12,103.85
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,232.9,180.0
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,301.72,239.91
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,378.37,304.29
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,442.45,356.65
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,508.14,408.09
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,567.44,451.81
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,628.03,494.64
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,680.96,529.92
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,733.85,564.02
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,779.74,591.31
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,824.24,617.02
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,857.91,635.66
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,894.67,656.12
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,925.02,672.65
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,952.69,687.38
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,975.9,700.59
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,996.19,712.03
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,1009.63,717.85
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,1019.82,721.79
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1025.16,724.3
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,1027.21,724.95
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,1024.91,722.35
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,1019.33,717.88
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,1008.14,711.5
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,993.81,703.27
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,974.09,692.3
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,951.48,679.46
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,857.88,619.4
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,769.09,554.8
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,731.24,530.65
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,693.17,505.57
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,724.3,533.14
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,740.77,548.06
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,655.17,486.0
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,586.24,434.36
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,509.27,378.15
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,439.55,326.78
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,420.85,313.37
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,395.86,294.01
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,349.02,258.42
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,304.08,223.74
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,258.68,188.15
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,216.21,154.86
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,177.69,125.02
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,140.88,97.42
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,104.54,72.14
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,70.7,55.13
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,55.97,42.45
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,40.6,28.86
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,26.14,15.1
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,22.97,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,62.08,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,141.43,101.17
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,224.4,174.54
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,291.99,233.44
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,367.05,296.62
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,431.67,349.78
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,500.41,404.12
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,559.94,448.59
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,618.76,490.95
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,673.19,529.33
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,727.77,566.49
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,775.94,597.33
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,823.27,627.05
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,863.58,651.12
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,896.8,670.03
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,929.6,688.48
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,960.08,705.16
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,984.35,719.04
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1005.72,731.06
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1021.01,737.77
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,1033.14,742.54
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1039.57,745.26
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,1042.64,746.03
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,1042.19,743.25
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,1038.36,738.53
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,1026.95,730.67
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,1012.28,720.95
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,993.0,708.46
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,970.65,694.13
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,943.14,677.12
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,912.87,658.35
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,877.92,635.21
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,840.62,610.52
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,800.33,585.31
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,758.08,558.48
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,711.32,527.84
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,663.47,493.99
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,612.96,458.48
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,561.85,421.21
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,507.67,379.69
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,453.99,337.16
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,394.98,289.71
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,341.1,244.84
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,285.58,197.73
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,232.89,152.96
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,180.71,110.58
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,129.05,71.57
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,82.44,42.73
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,41.66,30.47
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,36.1,25.6
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,31.35,21.16
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,21.88,11.95
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,11.63,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,7.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,17.31,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,48.72,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,119.14,85.56
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,191.13,149.04
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,255.47,205.24
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,327.53,266.57
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,392.35,320.56
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,459.45,374.76
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,519.86,421.44
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,582.82,468.59
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,636.24,508.24
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,690.14,546.82
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,736.22,578.95
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,781.43,610.17
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,818.06,633.41
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,856.33,657.56
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,886.75,676.24
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,914.76,693.18
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,937.93,706.06
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,958.49,717.11
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,972.51,724.09
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,983.56,729.17
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,989.98,732.73
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,993.36,734.4
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,994.33,733.12
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,998.01,733.78
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,986.62,725.6
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,972.22,715.62
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,810.04,601.68
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,648.97,478.26
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,403.46,302.16
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,162.81,120.47
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,498.43,384.39
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,806.62,604.52
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,767.55,576.31
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,726.87,548.71
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,679.31,514.28
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,633.18,479.91
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,585.19,444.48
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,537.02,407.97
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,471.16,356.46
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,417.59,313.89
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,376.04,279.79
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,329.08,239.69
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,277.59,195.8
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,227.88,153.34
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,178.76,113.46
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,134.04,79.72
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,90.16,51.52
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,51.22,38.54
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,42.69,31.13
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,35.39,24.49
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.47,14.84
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,17.78,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,9.34,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.96,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.93,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.89,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.85,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,5.3,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.75,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,106.74,83.18
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,214.97,170.52
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,206.32,162.57
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,204.33,160.05
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,157.96,122.21
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,112.81,85.43
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,184.92,142.59
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,258.06,199.3
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,287.4,221.36
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,316.76,243.3
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,189.86,145.03
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,65.89,47.07
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,101.0,74.74
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,136.26,102.07
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,97.62,71.71
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,59.17,41.39
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,226.66,172.09
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,398.98,301.06
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,323.01,243.95
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,252.24,190.69
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,184.53,138.98
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,117.33,86.86
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,412.54,316.12
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,692.11,517.58
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,667.38,499.09
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,641.54,481.52
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,401.95,307.28
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,173.81,131.67
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,180.33,137.33
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,186.71,142.55
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,278.33,214.62
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,364.38,281.12
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,230.57,178.18
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,100.47,75.59
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,154.62,119.39
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,204.77,159.71
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,192.54,149.74
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,182.76,141.45
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,156.31,120.69
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,130.79,100.69
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,105.67,81.02
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,82.01,65.96
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,65.5,51.4
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,45.66,33.66
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,27.6,16.89
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.68,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.42,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,13.33,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,32.38,0.42
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,99.19,70.79
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,164.25,127.16
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,157.92,125.01
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,143.16,113.61
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,181.4,145.4
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,228.71,183.91
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,315.1,254.62
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,418.15,337.0
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,475.86,381.11
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,535.61,426.01
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,530.64,418.09
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,510.02,398.45
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,573.63,445.07
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,629.28,484.89
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,767.72,590.4
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,910.03,692.38
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,934.9,705.8
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,957.36,717.94
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,973.6,725.72
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,991.59,734.68
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,998.86,737.85
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,1003.11,739.13
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,904.97,666.98
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,798.54,584.22
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,897.28,660.59
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,980.7,717.38
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,963.41,703.27
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,943.23,688.01
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,917.26,670.43
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,888.78,651.25
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,705.45,521.37
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,542.11,396.99
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,653.36,485.99
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,741.94,554.09
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,697.22,521.93
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,651.24,488.33
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,599.4,449.73
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,549.61,411.68
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,497.57,371.17
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,445.92,329.92
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,392.3,286.74
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,340.1,243.61
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,283.49,196.22
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,232.37,153.02
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,181.69,112.19
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,135.11,77.11
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,89.82,48.32
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,50.37,37.49
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,40.13,28.7
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,34.68,23.73
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.15,13.85
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.26,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,8.36,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,12.86,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,31.19,3.06
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,96.72,68.75
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,159.57,122.43
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,224.93,177.59
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,306.46,244.89
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,254.84,203.7
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,180.31,141.87
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,363.01,290.14
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,568.54,447.69
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,621.8,484.6
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,675.73,521.74
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,725.56,554.65
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,775.52,586.57
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,814.82,611.77
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,849.25,633.48
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,882.36,653.2
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,913.55,671.49
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,936.53,685.61
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,956.94,698.15
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,972.18,705.97
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,984.54,712.03
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,990.0,715.14
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,992.42,716.46
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,989.39,713.27
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,983.31,708.26
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,972.28,701.26
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,958.4,692.52
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,939.09,680.3
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,917.29,666.51
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,891.15,649.59
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,862.75,631.18
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,828.79,609.2
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,793.27,586.02
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,755.39,560.88
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,716.13,533.62
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,671.28,501.44
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,624.12,467.13
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,577.34,433.28
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,530.61,398.57
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,479.58,359.0
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,430.88,320.45
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,380.58,280.56
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,332.4,241.51
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,283.36,201.5
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,238.21,164.89
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,192.05,128.63
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,150.37,97.66
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,110.54,71.92
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,81.87,58.67
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,63.28,48.28
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,48.13,34.93
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,30.85,19.26
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,14.48,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,7.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,17.18,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,44.71,10.12
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,115.66,83.55
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,183.5,141.75
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,245.75,195.06
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,314.78,252.86
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,377.18,304.0
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,444.02,357.17
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,499.74,400.24
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,557.07,443.51
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,613.91,484.85
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,668.1,523.32
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,710.82,552.42
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,752.14,580.05
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,792.63,606.19
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,831.92,630.83
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,858.76,646.55
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,882.86,660.37
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,907.49,673.8
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,929.9,685.85
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,942.96,691.93
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,953.23,696.26
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,960.46,699.81
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,965.01,701.7
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,981.99,710.43
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,995.33,716.68
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,984.54,708.81
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,970.88,699.37
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,841.11,609.97
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,710.28,512.43
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,695.92,503.38
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,680.78,493.12
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,648.71,470.85
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,619.4,450.44
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,584.23,425.99
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,549.77,401.9
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,595.72,439.72
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,624.94,463.56
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,547.65,405.74
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,485.19,358.8
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,425.84,315.32
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,372.23,275.7
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,327.21,242.65
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,281.77,209.08
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,269.97,195.92
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,240.54,166.45
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,194.15,130.07
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,152.28,98.96
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,111.57,72.18
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,77.07,54.15
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,62.57,47.69
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,48.14,34.98
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,30.48,19.08
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.9,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,11.12,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,24.13,4.59
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,78.68,55.64
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,138.75,106.17
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,187.2,147.25
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,238.63,189.91
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,290.52,232.38
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,346.76,277.25
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,285.94,226.99
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,211.99,165.18
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,125.25,95.9
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,42.53,28.85
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,77.4,56.65
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,112.8,84.23
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,84.23,61.47
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,56.13,39.15
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,248.97,189.12
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,446.33,332.52
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,491.64,363.04
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,536.92,393.83
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,554.3,403.92
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,571.18,413.77
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,590.95,426.6
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,602.88,434.16
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,608.56,437.1
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,613.57,439.66
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,721.83,516.71
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,823.48,586.39
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,867.27,619.85
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,902.5,645.94
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,876.26,629.53
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,848.04,612.36
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,816.49,592.9
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,783.19,572.06
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,744.95,546.46
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,705.59,519.7
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,661.21,488.63
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,617.5,457.48
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,571.77,425.21
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,526.36,392.33
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,448.64,334.2
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,388.18,288.93
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,335.16,249.71
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,291.9,217.57
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,274.12,199.7
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,241.17,167.8
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,195.39,131.87
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,154.02,101.03
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,113.73,74.31
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,83.71,59.48
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,64.01,49.31
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,49.63,36.58
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,32.79,21.22
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,17.24,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.85,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
