Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,10.16,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,24.18,5.89
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,76.87,55.15
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,130.13,100.84
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,194.58,155.17
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,258.26,208.04
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,316.93,255.65
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,379.71,305.15
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,435.77,348.03
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,494.64,391.86
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,554.94,435.27
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,608.84,473.02
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,538.02,414.73
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,454.88,347.38
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,613.14,466.89
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,782.31,587.0
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,817.05,607.0
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,850.79,627.12
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,877.76,641.7
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,900.91,653.62
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,920.24,663.71
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,937.38,672.35
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,857.02,613.68
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,769.65,550.49
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,775.35,553.3
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,779.67,554.4
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,737.54,524.76
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,693.43,494.1
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,628.83,450.07
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,565.29,406.2
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,633.47,455.76
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,694.52,498.55
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,628.33,452.35
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,564.52,408.16
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,583.71,423.77
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,594.46,432.72
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,612.8,449.07
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,618.0,455.23
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,572.77,423.29
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,528.06,391.32
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,480.76,356.18
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,434.18,320.78
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,385.44,282.96
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,338.88,246.14
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,290.82,207.96
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,245.93,172.17
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,200.96,137.5
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,164.58,110.85
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,124.09,83.54
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,88.91,63.39
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,67.58,52.13
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,51.83,38.3
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,33.18,21.58
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,14.63,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,9.34,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,18.49,4.07
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,68.32,48.21
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,115.11,87.71
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,159.49,125.13
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,206.42,163.89
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,259.29,206.31
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,308.34,244.59
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,322.2,253.73
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,340.33,265.58
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,348.2,269.79
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,344.44,265.19
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,367.0,280.41
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,388.85,294.72
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,393.97,296.89
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,398.09,298.42
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,387.33,288.9
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,376.03,279.15
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,429.64,317.8
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,483.22,355.32
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,439.91,323.27
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,396.65,291.74
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,347.15,256.02
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,305.43,225.62
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,305.39,225.43
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,305.28,224.97
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,229.96,170.2
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,155.27,114.81
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,125.07,92.02
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,95.05,68.94
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,68.87,48.81
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,42.67,28.35
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,54.79,37.99
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,66.9,47.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,85.27,62.18
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,103.54,76.74
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,99.68,73.82
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,95.83,70.95
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,58.09,41.21
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,20.31,10.89
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,41.11,27.86
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,61.91,44.8
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,50.28,35.49
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,38.66,26.14
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,43.97,30.62
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,49.28,35.12
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,42.5,29.72
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,35.72,24.26
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,70.64,48.82
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,92.08,67.44
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,69.35,54.82
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,52.57,39.8
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,36.06,24.5
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,16.31,1.25
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.85,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.66
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,39.42,26.6
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,65.1,49.09
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,102.96,81.75
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,139.03,112.73
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,198.58,162.69
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,255.32,209.34
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,249.2,202.76
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,246.56,198.7
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,279.53,224.5
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,312.64,249.94
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,347.62,276.08
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,382.72,301.89
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,455.32,356.41
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,520.37,403.88
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,550.28,423.9
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,579.7,443.5
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,547.96,417.12
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,506.27,383.95
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,607.44,458.03
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,700.76,523.71
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,585.63,438.62
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,464.15,348.27
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,406.94,306.66
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,346.53,261.85
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,360.32,272.2
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,373.84,282.04
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,372.6,280.46
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,371.27,278.92
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,371.69,279.36
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,371.21,279.17
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,323.85,244.35
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,276.29,209.12
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,382.85,290.16
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,481.59,362.67
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,476.82,359.59
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,469.77,355.26
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,432.29,328.59
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,395.95,302.52
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,352.04,269.79
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,306.69,235.76
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,292.4,224.81
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,278.68,213.45
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,141.86,107.51
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.72,0.74
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,6.27,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.82,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.86,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.89,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.41,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.93,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.96,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.88,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,13.51,2.39
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,32.02,20.31
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,51.21,36.92
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,75.88,57.94
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,100.59,78.78
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,112.86,88.87
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,124.91,98.52
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,147.86,116.86
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,171.13,135.14
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,205.09,161.8
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,247.37,194.55
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,172.85,134.41
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,107.83,81.62
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,124.16,94.47
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,140.5,107.14
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,164.02,125.3
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,187.66,143.33
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,217.4,165.76
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,247.13,187.86
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,264.36,200.16
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,281.48,212.3
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,374.34,281.2
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,461.16,343.69
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,481.52,356.92
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,501.33,369.92
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,528.7,389.6
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,555.11,408.48
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,502.13,369.86
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,450.31,332.15
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,421.24,311.7
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,392.73,291.39
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,416.81,309.66
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,439.59,326.76
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,427.64,318.56
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,415.45,310.28
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,400.96,300.32
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,386.12,290.03
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,406.31,306.97
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,424.08,321.46
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,401.4,304.72
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,376.17,285.61
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,349.42,264.84
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,320.87,241.22
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,269.24,200.79
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,224.02,165.87
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,193.24,134.44
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,148.26,91.08
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,103.99,60.17
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,64.12,39.16
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,44.54,33.04
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,38.02,27.08
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.45,17.31
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.31,2.98
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,10.32,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,1.55
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,27.04,16.38
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,43.08,30.34
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,63.67,47.89
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,84.02,64.94
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,63.8,47.94
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,46.36,33.22
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,76.89,58.28
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,108.62,83.84
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,122.5,94.53
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,136.36,105.09
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,278.99,218.72
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,431.03,334.4
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,330.3,255.58
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,230.92,177.16
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,196.21,149.75
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,161.95,122.55
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,213.95,162.67
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,266.12,202.15
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,352.83,266.51
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,433.33,324.48
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,408.91,305.83
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,378.81,283.46
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,438.52,327.09
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,491.47,364.88
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,597.09,441.7
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,695.15,510.85
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,718.6,526.66
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,737.86,539.97
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,805.9,594.66
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,858.94,634.52
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,826.69,612.84
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,792.75,590.59
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,755.42,565.88
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,716.75,539.29
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,674.95,509.86
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,631.98,478.93
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,585.23,444.25
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,535.66,406.78
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,436.46,330.71
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,366.95,277.53
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,341.35,258.1
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,314.69,236.4
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,271.52,201.99
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,230.27,168.96
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,191.82,138.52
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,155.42,110.31
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,120.15,84.44
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,87.84,63.09
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,65.38,50.8
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,49.63,36.88
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,35.87,24.29
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,19.72,5.56
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,4.98
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,39.66,26.86
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,63.06,47.31
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,95.87,75.53
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,126.26,101.52
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,152.36,123.16
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,178.51,144.32
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,234.28,189.81
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,300.49,242.57
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,443.64,359.05
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,602.9,483.06
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,506.59,402.47
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,386.62,303.49
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,345.51,270.13
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,295.0,229.16
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,271.18,209.89
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,247.55,190.75
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,257.81,198.41
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,268.06,205.97
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,240.97,184.47
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,214.08,163.25
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,224.29,170.68
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,234.42,177.93
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,376.82,284.73
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,514.28,383.23
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,512.55,381.32
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,510.47,379.92
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,355.2,266.57
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,201.99,151.36
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,251.43,189.16
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,300.25,225.63
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,402.84,302.35
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,501.46,374.11
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,367.59,276.87
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,238.97,180.87
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,282.6,214.77
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,326.13,247.89
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,296.2,226.06
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,271.24,207.96
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,187.22,143.49
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,103.33,77.69
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,157.35,121.19
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,207.67,161.34
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,172.94,134.35
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,139.58,108.42
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,121.96,94.8
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,104.46,81.02
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,98.94,68.53
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,77.0,50.37
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,54.07,41.64
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.09,33.47
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.24,21.63
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,20.12,6.65
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,11.8,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,12.54,5.07
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,20.26,11.64
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,25.1,15.65
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,29.94,19.61
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,33.81,22.76
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,37.69,25.89
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,51.25,37.04
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,64.82,48.1
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,65.33,48.35
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,65.83,48.63
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,102.35,78.08
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,139.31,107.37
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,154.52,119.27
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,169.77,131.12
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,258.38,199.43
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,347.31,264.91
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,453.71,342.8
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,552.66,412.53
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,776.91,577.81
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,978.17,710.78
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,891.34,648.37
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,801.87,582.08
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,784.58,570.27
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,766.48,557.13
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,570.47,421.23
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,383.55,285.58
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,348.4,260.83
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,312.94,234.72
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,301.31,226.56
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,289.71,218.29
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,288.85,217.61
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,287.74,216.72
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,262.49,198.36
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,237.59,180.17
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,237.79,180.92
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,237.42,181.12
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,222.49,170.54
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,207.41,159.7
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,227.06,172.21
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,235.47,173.5
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,196.08,141.81
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,158.38,112.16
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,116.94,76.1
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,68.3,41.17
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,45.46,34.17
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,39.42,28.61
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,28.92,18.89
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.84,5.82
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,11.3,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,32.14,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,89.3,52.52
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,153.86,116.33
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,226.47,178.79
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,140.93,112.61
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,27.02,17.25
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,44.43,31.96
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,61.86,46.33
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,96.74,74.76
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,132.36,103.07
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,154.74,120.32
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,177.25,137.44
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,234.6,181.69
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,301.58,231.92
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,348.85,266.22
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,396.47,300.19
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,395.66,298.01
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,394.37,295.83
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,498.34,371.95
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,611.45,451.27
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,813.32,598.07
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,998.31,718.58
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,1004.76,719.81
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,1008.15,721.34
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,1007.47,719.75
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,1003.73,716.39
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,993.52,709.85
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,980.4,701.63
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,961.18,688.31
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,939.34,673.47
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,914.02,657.78
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,886.24,640.52
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,852.83,619.55
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,817.47,597.21
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,779.36,572.86
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,739.62,547.22
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,696.64,518.75
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,652.41,487.79
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,602.1,451.7
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,553.72,415.94
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,502.76,377.21
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,452.43,337.83
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,400.43,296.61
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,349.83,255.29
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,295.08,209.73
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,246.15,168.31
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,196.83,127.62
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,151.42,91.77
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,107.18,60.81
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,68.54,40.1
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,44.42,32.76
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,38.57,27.52
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,28.86,18.62
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.63,6.67
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,11.8,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,18.04,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,44.65,23.94
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,105.51,77.91
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,164.41,127.98
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,107.35,83.53
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,46.36,33.01
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,105.18,81.64
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,173.52,136.72
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,122.06,94.42
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,78.34,58.3
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,275.74,218.36
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,485.27,378.34
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,507.84,391.48
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,519.03,397.24
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,556.29,423.22
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,602.2,454.74
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,630.87,473.18
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,659.12,491.21
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,535.33,399.81
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,408.3,304.31
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,560.77,416.01
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,705.57,516.29
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,721.07,525.93
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,728.88,531.42
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,758.01,549.58
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,785.4,566.23
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,791.94,570.88
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,796.79,574.57
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,679.78,492.52
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,568.1,412.67
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,716.22,525.07
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,846.75,619.34
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,718.6,526.1
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,605.55,442.49
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,666.46,492.68
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,711.78,529.48
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,574.35,427.86
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,462.45,343.24
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,508.72,380.82
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,535.31,401.49
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,488.87,366.29
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,443.32,331.33
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,373.83,279.05
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,319.15,238.02
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,294.09,216.07
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,258.33,184.6
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,213.39,149.19
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,176.61,121.3
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,136.41,92.97
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,101.75,71.58
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,73.97,57.72
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,57.74,43.52
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,40.52,28.15
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,19.79,7.76
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.81,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,15.49,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,34.81,17.93
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,83.39,60.56
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,130.49,100.58
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,183.76,145.31
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,235.54,188.23
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,275.38,220.62
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,315.27,252.17
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,337.5,268.39
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,365.47,288.41
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,448.17,351.83
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,527.47,411.12
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,496.42,383.11
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,448.22,342.87
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,638.07,488.28
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,829.35,624.67
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,859.94,641.27
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,888.57,657.74
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,590.34,446.5
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,256.15,191.71
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,244.99,183.67
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,233.89,174.84
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,287.63,214.82
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,341.17,253.91
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,313.87,233.15
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,286.76,212.79
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,309.63,229.65
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,332.21,246.1
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,315.75,234.1
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,299.39,222.24
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,500.18,371.93
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,688.32,504.95
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,747.67,551.49
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,791.62,586.45
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,499.09,376.16
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,240.01,177.97
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,240.48,179.15
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,240.86,179.72
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,251.08,188.13
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,260.67,196.07
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,316.33,238.96
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,369.15,278.09
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,222.07,167.37
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,87.09,63.76
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,162.14,121.08
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,226.43,167.68
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,202.54,143.37
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,163.91,106.8
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,123.39,78.77
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,89.15,59.21
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,62.4,47.9
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,54.14,40.5
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,37.87,25.93
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.95,8.89
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,12.29,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
