Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,29.33,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,83.66,50.48
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,144.34,107.28
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,212.81,165.68
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,272.92,216.88
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,339.27,271.84
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,299.47,239.86
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,243.74,193.21
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,186.08,146.07
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,128.15,97.93
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,110.74,83.78
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,94.01,70.16
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,102.9,76.85
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,111.79,83.44
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,119.68,89.39
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,127.57,95.31
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,230.36,174.59
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,342.99,258.52
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,356.13,267.5
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,369.13,276.67
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,379.51,283.27
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,389.63,289.68
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,253.47,188.9
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,126.45,92.44
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,139.13,102.13
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,151.75,111.55
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,328.12,244.07
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,500.46,368.18
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,316.42,234.6
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,134.69,98.3
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,305.51,227.59
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,471.45,348.08
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,493.28,363.25
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,513.27,377.46
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,627.05,467.63
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,722.25,540.92
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,628.12,468.93
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,551.71,409.93
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,556.01,417.37
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,543.36,410.51
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,494.17,372.29
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,446.01,334.17
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,369.28,275.64
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,314.11,234.71
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,274.98,203.69
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,236.24,172.56
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,198.12,142.65
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,162.08,114.83
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,127.43,89.3
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,95.8,67.86
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,74.02,57.57
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,57.03,42.79
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,39.9,27.6
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,23.28,10.88
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,16.63,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,37.94,20.61
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,87.13,63.4
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,134.87,103.84
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,190.97,150.8
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,246.95,197.15
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,295.72,236.99
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,346.47,277.51
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,391.33,311.53
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,435.54,344.2
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,477.96,375.62
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,520.4,406.52
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,558.83,433.28
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,596.86,459.4
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,629.88,480.95
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,661.45,501.2
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,547.9,413.93
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,427.78,320.62
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,543.36,406.47
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,651.48,484.0
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,495.21,369.62
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,325.38,242.6
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,331.84,247.16
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,343.42,255.05
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,492.76,364.88
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,633.94,464.62
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,630.53,460.71
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,626.55,457.11
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,508.84,373.35
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,396.38,291.68
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,435.57,320.65
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,473.34,347.93
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,457.29,336.45
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,441.34,325.23
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,489.94,362.68
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,535.31,397.17
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,551.14,410.45
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,562.92,420.36
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,460.85,344.68
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,370.37,277.14
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,374.73,281.32
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,376.81,282.69
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,324.72,243.98
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,277.19,208.7
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,219.62,165.62
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,168.0,127.33
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,146.48,111.28
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,125.63,95.52
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,103.94,78.61
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,82.86,61.87
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,63.73,48.86
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,44.85,32.52
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,28.49,18.1
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,11.57,2.7
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.41,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,10.6,1.86
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,23.65,13.35
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,36.7,24.43
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,52.44,37.57
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,68.52,50.76
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,59.43,43.28
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,51.2,36.44
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,88.0,66.04
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,126.05,96.04
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,90.61,67.42
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,57.05,40.37
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,35.28,22.74
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,13.53,5.2
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,77.88,56.33
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,143.37,107.36
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,152.64,114.05
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,161.95,120.81
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,168.83,125.89
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,175.72,130.98
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,178.64,133.05
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,181.55,135.13
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,243.59,181.94
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,305.55,227.87
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,330.68,245.62
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,355.55,263.11
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,420.03,309.96
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,479.17,352.2
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,434.52,319.83
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,390.68,288.17
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,412.24,304.14
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,433.03,319.32
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,391.56,288.84
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,350.96,259.05
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,366.74,271.04
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,381.52,282.13
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,320.2,237.47
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,263.4,195.75
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,230.21,171.38
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,197.43,147.03
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,229.98,172.15
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,255.45,191.68
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,260.44,196.01
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,262.05,197.42
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,239.85,180.18
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,211.82,158.07
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,181.75,135.15
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,157.32,116.72
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,128.7,95.04
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,101.71,75.01
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,78.15,60.83
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,59.1,44.39
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,40.32,27.9
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,21.22,9.92
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.96,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.93,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.41,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.89,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.82,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.75,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,39.6,26.72
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,72.53,53.21
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,41.07,27.65
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,88.32,65.28
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,169.56,128.93
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,168.24,127.47
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,167.05,126.25
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,293.86,223.99
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,417.74,316.49
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,497.74,375.48
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,586.47,439.45
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,678.82,506.81
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,778.79,577.64
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,636.23,473.2
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,493.69,367.1
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,631.57,468.53
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,764.91,561.99
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,791.61,581.25
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,816.05,600.05
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,637.55,471.96
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,466.07,344.38
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,482.55,357.35
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,498.09,369.12
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,656.54,493.66
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,794.91,597.83
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,676.55,507.27
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,578.02,429.8
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,523.53,390.19
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,472.14,352.43
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,478.38,358.97
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,473.71,356.76
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,393.54,296.29
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,323.37,243.53
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,184.05,138.55
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,44.47,29.96
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,137.84,102.78
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,218.57,163.47
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,187.4,139.64
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,162.61,121.21
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,133.23,98.91
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,105.57,78.34
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,80.62,63.19
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,60.6,45.87
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,40.39,28.13
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,19.31,8.78
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,2.88
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,7.81
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,23.64,13.92
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,30.89,19.97
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,27.02,16.75
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,23.16,13.5
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,39.12,26.49
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,55.09,39.3
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,105.54,79.79
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,157.53,120.82
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,173.39,132.71
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,189.4,144.63
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,254.8,194.83
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,329.75,251.09
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,207.66,156.91
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,97.02,70.5
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,150.05,111.68
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,203.42,152.43
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,210.27,157.11
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,217.1,161.82
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,301.56,224.83
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,391.9,290.62
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,324.3,240.16
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,263.29,194.63
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,275.01,203.22
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,286.57,211.53
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,310.04,228.53
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,333.21,245.13
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,310.07,228.01
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,287.12,211.14
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,341.04,250.33
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,393.69,287.52
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,420.71,306.53
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,445.65,323.79
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,491.83,357.36
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,529.02,383.25
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,508.55,368.87
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,484.89,352.31
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,428.39,311.82
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,381.15,277.83
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,377.95,275.13
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,356.96,255.55
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,306.37,214.58
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,257.01,173.96
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,207.76,134.35
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,162.28,98.77
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,117.56,66.76
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,77.44,43.29
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,45.29,33.19
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,40.58,28.98
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.34,20.65
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.64,10.76
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,26.94,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,74.24,46.71
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,133.02,98.93
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,206.41,160.59
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,145.97,114.47
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,66.36,49.13
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,256.1,205.98
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,463.47,369.94
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,358.35,284.44
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,224.42,174.19
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,178.12,136.92
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,139.34,105.28
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,228.5,174.71
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,329.1,250.58
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,332.67,252.02
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,335.83,253.45
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,498.73,375.72
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,665.46,494.91
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,816.07,606.33
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,965.3,707.68
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,980.02,713.98
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,991.98,719.5
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,997.61,722.14
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,1000.29,723.01
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,999.41,720.26
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,990.3,712.33
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,979.55,704.96
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,966.09,695.95
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,948.17,684.43
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,927.79,671.38
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,902.74,655.29
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,877.14,638.87
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,844.77,617.9
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,810.48,595.57
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,772.94,570.91
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,733.97,545.09
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,689.54,513.96
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,645.18,481.88
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,599.48,449.24
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,550.97,413.8
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,501.76,376.11
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,453.21,338.04
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,403.45,298.78
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,355.27,259.81
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,305.54,218.64
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,258.49,179.32
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,211.13,140.78
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,167.75,106.6
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,125.38,76.05
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,87.16,52.94
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,54.86,41.35
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,47.58,34.9
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.14,24.6
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,25.73,13.95
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,15.24,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,16.62,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,37.83,21.6
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,83.27,60.66
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,127.01,97.66
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,172.93,136.42
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,229.81,183.49
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,338.24,271.07
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,453.53,361.46
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,369.7,293.0
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,258.43,201.5
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,215.17,166.81
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,165.51,126.55
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,281.65,217.17
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,395.52,302.51
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,495.27,376.71
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,589.5,445.11
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,601.94,450.83
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,612.64,455.73
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,589.76,437.32
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,564.82,417.63
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,579.42,426.69
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,593.39,435.08
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,533.95,391.94
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,481.7,353.75
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,537.45,393.14
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,592.11,430.55
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,788.05,576.59
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,957.02,691.09
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,939.72,678.47
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,920.01,665.94
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,896.07,650.35
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,871.51,634.4
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,840.02,613.86
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,806.72,592.1
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,769.46,567.28
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,730.74,541.38
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,689.98,513.04
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,647.7,482.75
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,601.75,449.78
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,555.52,415.82
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,456.07,340.74
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,383.82,286.15
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,379.95,282.66
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,355.47,260.03
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,305.21,218.51
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,257.85,178.96
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,210.25,139.93
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,166.49,105.14
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,123.87,74.47
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,87.4,52.9
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,54.41,41.13
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,47.51,35.02
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.49,25.05
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,26.52,14.83
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,15.73,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.96,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.93,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.89,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.86,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.75,0.01
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,9.65,2.42
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,13.99,6.0
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,18.34,9.54
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,73.5,54.35
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,130.18,98.78
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,333.63,256.01
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,543.44,403.82
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,683.63,505.33
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,830.89,607.74
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,861.46,627.5
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,889.98,647.07
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,913.0,663.53
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,933.74,678.49
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,946.48,686.87
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,956.44,693.46
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,964.38,698.32
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,969.6,701.56
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,974.13,704.92
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,979.58,708.99
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,970.64,701.68
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,958.9,692.79
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,942.05,681.6
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,919.59,666.89
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,896.16,651.2
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,870.4,634.03
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,841.72,614.97
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,810.72,594.38
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,774.4,570.22
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,735.54,544.27
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,694.36,515.42
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,651.86,484.37
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,605.29,450.78
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,558.36,416.17
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,510.06,379.98
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,461.64,342.63
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,410.91,302.69
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,361.47,262.62
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,307.13,218.15
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,258.28,177.3
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,209.51,137.16
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,164.37,101.08
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,121.19,70.2
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,84.73,49.15
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,50.52,37.65
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,44.28,32.15
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.41,23.29
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,23.99,13.05
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,15.24,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,10.32,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,20.27,9.34
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,43.42,29.54
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,66.52,49.17
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,94.73,72.73
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,128.83,100.74
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,158.31,124.63
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,188.05,148.3
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,208.51,163.71
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,228.74,178.64
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,272.96,212.75
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,318.05,246.92
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,319.22,246.02
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,319.37,244.49
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,227.24,173.49
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,133.52,100.1
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,270.29,205.59
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,405.59,305.26
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,357.08,267.72
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,302.19,226.06
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,228.14,170.26
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,154.99,114.47
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,114.78,83.68
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,74.76,52.72
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,79.64,56.49
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,84.51,60.23
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,75.75,53.44
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,66.99,46.66
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,58.72,40.25
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,50.46,33.84
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,54.34,36.88
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,58.21,39.91
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,68.85,48.23
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,79.48,56.53
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,63.01,43.87
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,46.51,31.08
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,62.98,44.18
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,79.45,57.32
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,71.67,51.4
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,63.89,45.47
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,92.45,68.27
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,120.37,90.5
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,117.86,88.94
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,115.31,87.38
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,127.87,97.72
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,139.78,107.56
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,122.33,93.97
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,104.96,80.3
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,87.23,66.14
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,69.61,51.83
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,54.27,41.4
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,38.63,27.73
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,24.61,15.27
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,10.6,2.73
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,5.3,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,27.33,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,74.36,47.8
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,130.35,97.19
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,194.01,150.66
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,261.9,206.51
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,330.24,261.2
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,227.63,180.62
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,98.31,74.75
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,254.26,201.26
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,420.04,327.0
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,541.26,416.21
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,670.93,507.95
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,715.61,534.88
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,759.73,561.2
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,798.25,585.26
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,835.55,608.41
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,738.48,538.5
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,614.74,448.1
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,517.9,380.04
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,410.47,302.2
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,283.92,211.03
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,156.96,116.11
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,261.44,194.78
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,366.11,270.03
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,570.94,416.19
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,764.89,545.16
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,803.05,569.56
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,838.66,593.79
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,775.27,549.28
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,713.38,506.39
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,555.38,400.32
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,403.77,294.05
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,616.7,455.27
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,806.41,585.98
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,704.83,513.7
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,618.0,450.31
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,641.48,473.82
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,648.44,483.75
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,564.41,420.88
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,501.58,373.19
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,347.69,261.17
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,214.03,161.12
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,161.72,121.79
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,109.71,81.74
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,68.18,49.18
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,26.07,15.52
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,22.69,12.89
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,19.3,10.21
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,16.4,7.87
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,13.5,5.5
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,10.6,3.53
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.71,0.99
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.82,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.93,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
