Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.95,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,11.57,3.77
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,17.36,8.75
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,24.6,14.9
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,31.85,20.99
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,41.04,28.6
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,50.24,36.12
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,57.02,41.56
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,63.81,46.94
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,190.03,149.49
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,320.71,251.52
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,354.02,275.4
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,387.36,299.27
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,436.86,335.89
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,496.07,378.91
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,484.46,368.03
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,480.59,363.1
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,503.41,379.02
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,525.88,394.49
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,487.51,364.85
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,448.84,335.2
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,668.0,497.22
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,876.83,641.45
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,769.39,561.17
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,661.91,482.17
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,826.52,605.58
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,969.35,699.71
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,760.64,555.32
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,552.47,401.13
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,731.76,537.54
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,887.39,642.15
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,754.49,549.69
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,637.32,462.59
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,623.35,455.34
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,607.5,445.72
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,604.93,446.47
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,592.51,439.83
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,586.71,438.85
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,569.76,428.26
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,520.82,391.06
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,468.17,350.38
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,416.16,309.42
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,365.27,268.09
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,314.18,225.26
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,264.85,183.16
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,215.0,141.34
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,165.29,100.77
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,119.49,66.28
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,78.11,40.5
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,40.28,29.34
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,34.51,24.23
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,27.72,18.03
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,20.41,10.77
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.12,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,19.51,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,48.76,30.33
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,83.16,61.6
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,119.42,93.04
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,155.02,123.41
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,191.24,153.5
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,347.86,282.53
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,520.4,418.82
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,574.14,457.77
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,628.74,495.51
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,608.91,476.87
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,555.55,432.5
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,536.63,414.98
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,500.71,384.57
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,602.35,459.92
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,708.63,535.45
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,707.68,531.49
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,711.61,531.51
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,850.32,635.91
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,976.03,718.55
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,858.99,635.43
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,706.76,519.17
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,868.27,641.82
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,1008.37,734.58
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,1003.65,729.85
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,995.69,724.42
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,986.1,717.68
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,973.6,709.15
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,805.68,593.71
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,638.09,467.07
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,610.88,448.82
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,584.12,429.96
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,594.95,438.71
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,603.54,445.6
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,570.55,422.28
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,538.24,399.55
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,452.58,337.65
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,375.38,281.07
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,480.27,365.19
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,562.13,426.84
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,512.88,388.11
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,464.28,349.74
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,397.44,297.84
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,348.11,259.73
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,303.25,223.36
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,259.16,187.07
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,215.05,151.21
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,172.73,117.21
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,132.54,86.72
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,95.57,61.69
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,61.72,47.8
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,48.75,36.46
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.01,25.93
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,26.57,15.81
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,45.98,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,125.12,83.77
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,185.76,140.65
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,256.78,201.97
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,190.56,152.25
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,95.64,73.86
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,171.85,137.02
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,256.38,205.3
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,283.54,225.6
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,309.65,244.74
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,351.84,276.43
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,394.62,307.97
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,451.6,350.28
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,510.32,393.05
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,521.13,399.01
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,529.8,403.59
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,544.12,411.98
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,557.29,419.48
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,612.66,459.64
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,668.43,499.41
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,603.29,449.34
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,529.06,393.0
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,642.88,476.95
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,754.41,556.44
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,748.64,551.34
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,737.86,543.53
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,863.92,642.4
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,971.11,717.27
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,891.46,662.45
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,810.05,598.72
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,801.47,593.67
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,791.26,587.09
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,648.12,483.09
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,517.6,385.71
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,587.86,441.5
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,648.57,488.33
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,556.38,418.97
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,474.93,357.32
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,321.19,243.68
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,171.61,129.41
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,291.58,223.34
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,396.1,301.73
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,352.67,267.82
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,315.96,239.29
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,295.71,219.36
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,263.41,186.75
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,216.94,147.95
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,173.56,112.63
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,129.3,77.69
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,85.57,47.61
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,48.87,36.76
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,40.54,29.42
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,32.98,22.52
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.62,14.31
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.44,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,26.38,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,70.99,46.15
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,117.55,88.19
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,169.17,132.53
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,219.16,175.25
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,273.8,220.92
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,346.06,279.56
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,415.97,334.99
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,517.53,414.13
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,626.75,496.52
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,675.49,530.76
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,726.79,566.42
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,773.61,597.17
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,819.75,626.97
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,858.6,652.25
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,890.37,672.47
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,921.52,691.18
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,950.49,708.31
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,835.11,625.68
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,683.76,509.32
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,653.14,485.22
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,620.7,459.25
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,765.27,565.48
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,907.16,665.64
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,974.83,716.76
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,1030.79,752.01
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,1020.44,744.23
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1007.08,735.02
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,989.89,723.78
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,969.92,710.79
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,944.9,694.12
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,917.29,675.76
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,837.31,621.41
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,765.34,565.55
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,775.72,578.81
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,774.17,580.09
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,730.58,550.43
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,685.85,518.69
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,638.54,484.28
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,590.58,448.61
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,540.59,409.68
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,486.81,367.08
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,429.57,321.39
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,375.81,277.5
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,324.88,233.85
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,273.0,188.63
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,223.34,146.88
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,174.88,107.49
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,128.43,72.44
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,86.61,46.05
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,47.19,29.81
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,37.76,27.05
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,31.11,20.95
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,23.97,13.86
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,11.79,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,50.73,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,136.22,91.64
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,202.06,153.14
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,279.17,219.61
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,343.04,274.83
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,412.85,333.16
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,473.58,382.1
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,535.31,430.03
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,592.21,471.74
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,650.25,512.0
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,701.3,546.4
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,752.15,580.02
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,792.06,605.34
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,835.6,632.93
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,873.85,657.25
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,910.22,680.14
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,940.73,697.57
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,968.81,713.29
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,991.82,726.68
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,1012.01,738.25
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,1026.79,745.27
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,1038.47,750.39
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,1044.46,753.06
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,1047.21,753.81
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,1045.69,750.48
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1040.93,745.25
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1030.52,738.06
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1017.05,729.07
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,998.74,717.51
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,977.62,704.23
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,952.35,687.93
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,924.43,669.96
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,892.27,649.55
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,857.81,627.55
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,819.12,602.28
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,778.56,575.62
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,734.39,546.29
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,689.2,515.05
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,641.44,480.31
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,593.0,444.29
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,542.61,405.96
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,492.17,366.58
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,435.46,322.08
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,383.37,279.76
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,329.96,235.11
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,278.46,191.38
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,227.33,148.58
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,179.35,109.32
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,128.6,71.07
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,85.73,44.04
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,45.77,27.75
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,35.92,25.35
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,30.11,20.02
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,23.88,13.79
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,11.73,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,43.22,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,117.52,78.49
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,181.02,136.12
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,254.7,198.36
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,317.31,251.11
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,385.73,306.79
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,445.91,353.75
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,509.37,401.25
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,564.8,440.41
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,621.61,479.04
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,672.4,512.9
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,720.91,544.15
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,608.4,458.89
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,456.11,341.28
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,482.39,359.88
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,507.97,376.72
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,514.46,379.12
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,510.93,374.78
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,632.64,461.46
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,756.34,545.49
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,769.28,551.75
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,780.62,557.99
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,811.4,579.31
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,845.67,602.48
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,758.08,540.39
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,670.27,477.98
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,752.49,536.83
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,827.48,588.4
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,774.14,551.2
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,721.86,515.33
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,821.5,591.93
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,905.87,649.14
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,688.69,500.66
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,494.01,356.43
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,640.62,470.04
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,765.0,559.18
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,722.51,530.7
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,678.81,501.08
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,631.98,468.46
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,584.53,434.5
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,531.73,395.18
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,482.17,357.03
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,430.24,316.53
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,379.36,275.69
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,327.6,232.79
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,277.58,190.67
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,223.79,146.38
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,176.34,107.9
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,130.36,73.44
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,89.27,47.5
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,50.8,31.33
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,40.26,28.82
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,33.26,22.5
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,25.74,15.2
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.79,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,39.13,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,108.29,71.35
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,167.73,124.44
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,237.42,182.7
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,303.31,237.21
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,374.84,294.78
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,434.36,341.59
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,497.18,389.49
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,553.27,430.54
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,611.15,471.68
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,661.6,506.7
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,709.74,539.02
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,752.89,566.71
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,795.05,593.4
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,833.12,617.54
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,869.62,640.47
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,899.87,657.87
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,927.85,673.71
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,862.25,627.76
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,772.62,560.39
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,889.12,644.14
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,990.03,707.19
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,828.41,596.94
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,641.77,460.9
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,825.25,596.55
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,992.19,707.29
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,982.51,699.39
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,970.08,691.53
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,821.9,591.67
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,675.78,485.1
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,787.07,571.0
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,880.94,637.42
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,849.67,616.9
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,816.61,596.1
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,779.75,572.29
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,741.51,547.38
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,699.79,518.5
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,657.57,488.63
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,557.34,414.82
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,478.9,355.99
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,482.43,360.56
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,468.19,349.55
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,324.93,242.92
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,225.44,170.06
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,249.36,186.24
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,257.91,188.03
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,219.01,157.32
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,182.25,128.73
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,143.9,95.22
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,101.5,61.72
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,65.48,44.07
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,51.68,38.52
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.44,28.55
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.58,17.55
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,15.67,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,36.52,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,102.1,67.57
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,159.58,119.11
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,226.62,175.12
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,288.16,225.95
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,359.3,282.46
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,417.81,328.47
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,479.68,375.7
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,535.85,416.62
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,593.94,457.72
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,643.8,493.0
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,693.96,526.81
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,737.95,555.16
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,778.57,580.89
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,816.72,605.51
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,853.39,629.03
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,884.52,647.5
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,913.62,664.58
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,936.61,678.98
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,957.11,691.88
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,967.08,696.69
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,980.28,703.74
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,987.14,707.78
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,991.09,710.12
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,990.12,708.43
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,986.23,704.99
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,977.47,699.59
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,965.95,692.54
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,948.99,682.05
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,929.56,670.03
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,906.31,655.23
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,880.71,638.91
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,850.66,619.62
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,818.54,598.9
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,782.53,575.23
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,744.92,550.35
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,699.67,519.6
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,655.74,488.03
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,610.59,456.16
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,565.25,423.33
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,514.28,384.93
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,466.67,348.05
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,384.81,286.2
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,325.66,242.51
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,306.78,224.27
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,273.09,191.62
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,225.78,152.92
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,182.19,118.03
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,139.78,86.28
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,101.49,61.26
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,65.71,43.78
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,51.62,38.48
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.39,28.52
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.54,17.58
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,42.49,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,115.76,76.33
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,175.12,130.42
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,247.37,191.53
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,309.74,244.05
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,378.24,299.99
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,436.57,346.22
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,498.09,393.32
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,552.54,433.67
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,608.5,473.98
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,655.86,505.58
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,705.61,538.02
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,749.31,565.59
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,792.1,592.13
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,830.09,615.91
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,866.48,638.43
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,890.84,651.56
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,918.42,666.81
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,941.73,680.52
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,962.47,692.63
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,977.5,699.75
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,989.69,705.16
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,996.45,708.66
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,1000.2,710.43
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,1000.4,709.19
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,997.57,706.17
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,988.27,700.17
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,976.1,692.5
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,959.26,682.44
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,939.79,670.74
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,916.33,656.1
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,890.36,639.87
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,859.89,620.68
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,827.3,600.04
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,790.95,576.79
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,752.84,552.2
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,645.7,475.45
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,562.26,412.03
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,576.64,426.98
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,576.63,429.22
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,523.92,389.56
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,474.75,351.65
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,424.35,312.31
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,375.01,272.7
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,323.74,230.52
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,271.9,187.53
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,223.16,147.3
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,177.73,110.52
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,133.56,77.71
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,95.33,53.59
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,58.57,36.6
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,45.3,32.83
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,36.73,25.22
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.69,16.77
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.95,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,31.15,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,83.0,53.7
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,146.15,108.7
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,211.71,163.97
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,271.66,214.3
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,338.37,268.91
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,396.22,315.08
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,461.39,365.4
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,375.73,296.12
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,265.47,205.75
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,338.97,262.65
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,407.33,314.14
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,282.7,217.2
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,159.59,119.68
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,323.79,246.54
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,496.76,373.68
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,695.94,522.64
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,893.79,659.78
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,913.81,670.52
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,935.33,683.62
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,948.68,691.68
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,959.23,698.05
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,966.38,702.01
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,970.8,704.32
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,968.96,701.27
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,964.33,696.58
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,955.57,690.42
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,944.28,682.73
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,874.55,632.77
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,806.21,580.52
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,778.74,562.27
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,750.81,543.38
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,733.81,532.77
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,716.17,521.53
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,679.99,496.39
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,642.68,470.41
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,611.3,448.82
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,579.43,426.6
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,569.9,421.66
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,553.94,411.08
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,509.44,378.32
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,463.19,343.44
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,415.85,307.18
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,370.66,271.73
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,300.17,218.72
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,249.61,182.3
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,227.62,161.41
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,190.98,128.12
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,149.5,97.62
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,112.95,73.46
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,82.48,57.66
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,64.37,49.08
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,48.88,35.45
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,32.79,20.93
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,17.89,0.64
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
