Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,30.05,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,80.4,51.88
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,135.35,100.19
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,204.75,157.96
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,253.65,199.3
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,307.15,243.27
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,270.29,214.05
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,212.31,166.32
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,242.87,189.72
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,273.36,212.39
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,362.4,281.32
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,448.29,346.23
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,530.52,406.36
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,607.92,461.67
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,667.52,503.36
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,720.01,539.7
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,756.86,562.85
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,792.65,585.05
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,821.86,603.08
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,849.19,619.76
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,857.83,622.6
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,864.13,624.08
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,871.64,628.02
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,877.13,630.69
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,873.71,626.75
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,868.47,621.75
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,859.1,615.06
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,848.17,607.43
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,836.35,599.77
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,823.25,591.28
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,800.61,576.57
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,777.02,561.21
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,673.78,488.44
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,578.47,420.03
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,635.47,464.27
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,681.35,499.0
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,632.05,464.32
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,584.24,430.77
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,573.56,425.22
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,551.25,410.28
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,505.75,376.17
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,460.64,341.72
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,413.34,305.46
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,368.33,270.13
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,321.22,232.14
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,276.23,195.42
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,230.43,158.86
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,188.41,125.92
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,146.88,94.87
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,109.72,69.89
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,75.35,51.27
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,62.21,47.08
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,47.78,34.47
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,32.81,20.99
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.89,0.93
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,32.56,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,86.8,55.98
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,150.05,111.25
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,216.7,167.45
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,281.0,221.36
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,356.47,283.0
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,415.66,330.25
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,478.36,378.76
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,537.47,423.3
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,599.34,468.64
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,649.12,503.86
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,699.16,537.87
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,742.4,565.53
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,787.77,594.24
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,825.49,618.19
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,861.62,640.87
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,892.1,658.5
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,914.92,670.92
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,938.13,684.68
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,958.8,696.76
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,973.35,703.79
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,985.05,709.06
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,991.81,712.35
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,995.61,713.86
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,924.1,664.74
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,837.01,598.41
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,910.08,655.01
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,968.23,693.08
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,951.31,680.36
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,931.9,666.72
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,908.62,652.0
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,882.94,635.74
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,729.57,529.71
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,591.83,426.44
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,678.7,497.46
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,746.3,550.51
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,663.07,489.54
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,595.26,437.99
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,551.53,406.65
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,513.08,378.54
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,479.45,354.6
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,444.44,328.59
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,388.32,286.7
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,343.09,252.83
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,299.11,218.95
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,257.37,186.53
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,221.86,157.73
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,184.51,127.26
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,146.59,98.84
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,111.48,74.38
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,79.35,55.22
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,59.99,45.22
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,45.91,32.85
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,31.28,19.69
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,16.09,1.12
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,29.68,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,80.04,51.31
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,136.14,100.62
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,207.49,160.31
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,160.78,125.71
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,102.79,78.63
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,116.96,90.08
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,131.09,101.19
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,134.72,103.49
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,138.5,105.86
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,198.09,152.58
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,267.29,205.51
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,307.43,235.01
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,347.96,264.35
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,339.63,256.24
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,330.67,247.88
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,387.13,288.53
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,443.88,328.25
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,474.52,349.31
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,504.98,370.16
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,510.78,372.5
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,516.16,374.68
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,613.05,443.5
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,701.92,505.0
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,660.86,474.47
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,619.44,444.34
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,570.77,410.83
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,527.07,380.29
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,573.16,413.87
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,618.12,446.01
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,578.07,417.96
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,539.71,391.23
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,693.2,509.68
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,824.79,603.48
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,789.2,580.4
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,751.91,556.9
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,710.57,529.36
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,667.96,499.45
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,622.23,465.92
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,573.06,429.31
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,524.56,392.36
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,476.28,354.66
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,426.03,315.1
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,376.9,275.37
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,326.31,233.36
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,274.7,190.18
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,225.9,149.64
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,180.33,112.48
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,135.26,78.41
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,95.05,52.05
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,58.14,34.57
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,43.27,31.13
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,36.2,24.76
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.39,17.4
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.29,0.77
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,22.73,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,58.41,36.32
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,117.57,86.71
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,177.55,136.88
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,199.85,156.7
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,221.58,175.03
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,273.25,216.48
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,327.86,259.22
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,438.34,345.77
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,553.24,433.2
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,607.65,472.74
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,659.27,509.89
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,709.83,544.82
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,761.22,578.83
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,799.76,602.8
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,837.06,625.66
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,869.98,645.91
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,905.15,667.57
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,928.53,681.91
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,949.5,694.72
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,961.59,700.63
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,977.35,709.08
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,985.54,713.31
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,990.8,715.77
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,992.16,714.71
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,990.57,711.88
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,981.56,705.06
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,969.74,696.89
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,954.29,686.67
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,936.23,674.84
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,912.84,659.36
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,887.02,642.35
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,857.12,621.38
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,825.09,599.07
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,789.87,575.85
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,752.91,551.37
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,711.78,523.91
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,669.49,494.26
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,624.4,462.54
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,575.8,427.61
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,527.22,390.99
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,478.85,353.63
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,428.95,314.74
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,380.05,275.59
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,329.35,233.88
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,277.36,190.72
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,228.13,150.14
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,182.08,112.81
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,136.53,78.33
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,95.38,51.21
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,57.37,33.19
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,41.39,29.42
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,34.94,23.67
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.55,16.75
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,13.87,0.93
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,32.61,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,87.15,55.8
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,150.91,111.82
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,218.39,168.8
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,283.51,223.49
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,359.89,286.0
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,419.14,333.43
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,481.93,382.11
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,541.14,426.88
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,603.13,472.48
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,653.7,507.45
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,702.08,539.42
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,748.55,569.57
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,794.63,598.96
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,832.81,623.51
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,869.38,646.81
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,894.98,661.43
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,924.01,678.36
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,947.21,691.07
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,967.82,702.06
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,983.63,710.18
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,996.62,716.55
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,1003.71,720.4
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,1007.77,722.43
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,1006.25,720.99
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,1001.68,717.73
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,993.1,712.01
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,981.62,704.54
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,964.52,692.1
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,944.8,678.1
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,921.12,662.73
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,894.95,645.78
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,865.06,626.38
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,832.96,605.47
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,796.74,581.73
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,758.73,556.67
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,716.25,528.37
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,672.98,498.21
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,628.07,466.48
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,579.62,431.51
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,530.45,394.32
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,481.54,356.42
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,430.9,316.88
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,381.25,277.05
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,330.47,235.14
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,278.6,191.97
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,229.25,151.17
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,183.07,113.63
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,138.02,79.49
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,97.91,53.18
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,59.83,34.95
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,43.13,30.88
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,36.15,24.68
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.34,17.42
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.26,1.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,38.57,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,107.26,69.52
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,167.61,124.36
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,238.67,184.3
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,308.76,243.08
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,385.96,306.22
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,445.52,353.76
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,508.34,402.19
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,566.99,446.21
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,626.07,489.12
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,676.09,522.52
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,726.05,555.19
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,771.88,584.28
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,812.14,609.04
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,849.87,632.77
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,885.85,655.08
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,917.22,673.07
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,946.41,689.49
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,969.02,701.2
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,988.89,711.12
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,1004.35,718.54
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,1016.84,724.14
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,1023.28,727.12
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,1026.57,728.26
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,1025.17,725.08
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,1020.6,720.06
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1010.93,713.09
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,998.25,704.36
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,980.77,693.07
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,960.54,680.15
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,936.22,664.68
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,909.29,647.59
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,878.57,626.79
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,845.56,604.55
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,808.29,580.72
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,769.15,555.54
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,727.34,528.4
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,684.17,499.92
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,637.81,467.95
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,590.72,434.59
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,541.4,398.01
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,491.92,360.31
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,440.53,320.65
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,389.84,280.36
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,333.5,234.56
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,282.88,192.26
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,232.38,150.44
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,184.71,111.54
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,137.46,75.61
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,91.37,44.85
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,51.08,26.23
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,33.51,22.78
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,28.95,18.68
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,24.07,13.99
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,11.73,0.4
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,35.55,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,100.18,64.24
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,158.84,117.36
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,227.9,175.54
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,289.55,227.32
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,361.29,285.75
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,421.1,332.95
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,484.43,381.13
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,455.91,356.21
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,407.01,315.35
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,546.12,422.19
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,697.94,531.52
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,740.32,556.42
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,785.05,583.11
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,823.26,605.1
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,859.99,625.49
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,891.84,641.38
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,921.77,655.58
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,939.66,663.15
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,960.83,672.62
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,977.78,677.81
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,992.04,681.13
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,999.49,685.73
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,1003.97,688.75
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,1001.4,687.28
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,995.78,684.08
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,987.8,680.87
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,977.02,675.97
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,961.7,668.27
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,943.81,658.96
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,920.17,645.37
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,894.13,630.26
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,864.89,611.79
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,833.48,591.88
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,797.26,569.46
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,759.38,545.82
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,717.97,519.98
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,673.69,490.37
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,627.72,458.4
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,581.33,425.35
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,531.97,389.33
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,483.18,352.78
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,432.74,314.59
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,380.28,273.89
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,329.42,233.02
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,281.39,193.79
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,230.66,152.79
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,182.99,114.68
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,141.07,83.91
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,105.5,61.41
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,68.89,42.84
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,50.46,37.05
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,40.87,28.65
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.74,19.43
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.46,2.59
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,28.83,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,77.69,48.89
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,133.8,98.56
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,204.73,157.4
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,265.32,207.83
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,333.04,262.83
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,390.96,308.55
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,456.21,358.25
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,513.6,400.78
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,573.44,443.91
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,623.83,479.15
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,674.77,513.5
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,720.96,542.29
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,766.97,570.31
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,626.88,467.02
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,443.53,328.27
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,471.87,348.02
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,499.97,366.19
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,619.5,451.29
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,740.96,534.26
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,753.8,541.37
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,765.16,548.46
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,881.14,633.47
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,987.83,703.79
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,841.95,603.67
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,683.1,487.65
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,654.29,468.62
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,625.38,448.55
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,708.95,509.43
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,785.7,563.84
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,537.47,392.05
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,298.96,218.38
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,571.45,426.63
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,820.47,599.5
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,697.93,511.85
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,591.77,432.54
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,571.21,419.49
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,549.1,404.63
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,482.41,356.29
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,417.9,309.37
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,459.28,342.92
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,479.3,357.07
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,429.65,317.44
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,381.09,278.07
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,327.66,234.46
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,278.97,193.73
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,230.43,153.58
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,185.07,116.61
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,139.93,82.07
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,99.03,54.53
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,61.04,35.65
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,42.94,31.02
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,36.1,24.92
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.27,17.63
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.23,2.21
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,36.22,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,101.28,64.68
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,158.96,117.68
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,226.73,174.71
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,289.99,227.29
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,358.22,282.29
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,416.19,328.07
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,477.59,374.91
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,533.06,415.88
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,590.54,457.08
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,640.33,490.38
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,688.08,520.7
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,614.13,462.18
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,503.58,375.66
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,495.06,367.74
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,483.33,356.91
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,698.75,515.42
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,905.93,650.83
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,748.19,540.58
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,544.86,392.23
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,774.84,558.52
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,980.78,688.44
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,888.64,625.74
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,775.38,544.28
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,890.48,627.15
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,990.33,688.34
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,981.54,681.67
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,969.92,674.56
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,803.31,565.71
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,635.49,445.53
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,664.1,467.24
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,688.87,484.82
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,766.26,545.13
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,828.15,588.81
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,792.79,566.41
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,755.64,543.49
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,711.86,515.87
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,666.16,485.18
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,540.33,393.85
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,445.49,323.15
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,472.04,345.51
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,479.68,350.86
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,430.01,312.89
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,378.37,272.72
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,328.26,232.23
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,280.35,192.83
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,231.78,153.34
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,186.56,117.08
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,142.3,83.96
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,103.05,58.12
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,65.79,39.47
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,47.28,34.4
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.22,27.29
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.7,19.44
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.43,3.0
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,32.77,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,93.19,58.83
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,150.9,111.41
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,218.49,168.19
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,279.23,219.27
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,349.91,276.91
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,409.01,323.82
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,471.72,371.9
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,527.78,412.74
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,585.89,453.66
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,636.54,488.04
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,687.61,520.51
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,732.25,547.54
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,773.73,571.71
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,812.12,593.56
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,849.11,614.01
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,880.69,630.53
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,910.26,645.48
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,934.23,658.57
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,949.9,666.48
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,966.33,674.23
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,980.07,680.35
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,987.55,684.76
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,992.1,687.55
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,993.72,687.89
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,992.38,686.51
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,984.1,681.82
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,972.97,675.52
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,956.29,665.86
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,937.06,654.68
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,744.73,528.38
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,561.9,396.69
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,631.03,447.93
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,691.49,490.93
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,729.64,523.14
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,754.68,543.73
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,714.59,517.9
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,672.92,490.31
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,628.12,458.84
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,582.65,426.17
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,531.16,388.52
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,482.73,351.99
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,432.45,313.69
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,383.14,275.0
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,332.32,233.85
