Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,283.31,193.42
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,230.97,150.9
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,184.75,113.63
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,139.11,79.04
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,97.64,51.42
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,59.01,32.63
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,40.17,28.28
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,34.15,22.95
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,27.69,16.92
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,13.8,2.2
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,35.47,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,99.0,62.05
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,158.28,116.76
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,227.51,175.18
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,291.98,229.51
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,361.53,286.65
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,420.2,333.6
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,482.34,381.65
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,537.55,422.13
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,594.59,462.55
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,644.67,496.7
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,692.7,527.87
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,737.4,556.24
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,781.42,583.64
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,819.71,607.9
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,856.48,630.96
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,888.21,649.19
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,912.31,662.27
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,935.29,674.92
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,955.77,685.93
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,972.13,694.33
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,985.7,701.0
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,993.37,705.46
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,998.07,708.17
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,999.77,707.65
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,998.46,705.37
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,989.69,699.91
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,978.03,692.75
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,962.18,683.0
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,943.67,671.61
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,920.69,657.11
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,895.21,641.01
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,865.11,622.1
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,832.82,601.67
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,797.28,578.75
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,759.94,554.48
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,716.71,526.01
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,673.19,495.85
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,564.82,415.86
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,483.93,354.76
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,493.19,364.07
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,483.32,356.73
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,406.98,298.98
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,355.53,260.57
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,325.33,234.11
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,281.82,194.69
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,232.87,154.47
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,187.15,117.46
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,142.46,83.6
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,102.49,56.96
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,64.66,37.85
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,45.52,32.77
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,37.99,26.14
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,29.85,18.67
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.01,3.02
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,34.16,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,95.99,59.7
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,155.41,114.6
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,224.31,172.71
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,292.08,229.63
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,366.8,290.9
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,425.97,338.29
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,488.6,386.76
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,547.14,430.82
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,606.25,474.06
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,656.53,507.86
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,706.92,540.79
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,753.0,570.15
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,798.64,598.69
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,831.35,617.7
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,867.37,638.75
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,899.34,657.09
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,929.26,673.94
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,952.24,687.53
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,972.55,699.48
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,988.54,707.6
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,1001.64,713.96
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,1008.77,718.06
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,1012.79,720.34
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,1010.22,717.11
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,1004.48,712.02
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,995.7,706.27
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,984.0,698.77
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,967.12,686.96
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,947.62,673.57
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,924.59,659.08
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,899.03,642.97
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,868.93,624.12
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,836.67,603.77
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,800.68,580.4
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,762.92,555.74
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,721.57,528.65
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,678.93,499.79
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,633.61,468.17
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,587.59,435.24
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,493.74,364.53
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,429.36,315.39
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,415.55,305.13
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,385.39,279.48
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,334.22,237.47
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,282.28,194.43
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,232.59,153.42
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,186.0,115.49
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,140.85,81.34
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,100.89,54.91
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,62.41,35.54
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,42.76,30.45
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,36.39,24.82
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.02,18.01
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.6,2.9
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,33.17,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,93.47,57.53
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,153.8,113.12
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,223.65,171.68
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,292.1,228.86
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,367.82,290.61
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,426.91,337.63
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,489.49,385.76
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,550.64,431.53
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,613.04,476.86
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,575.33,443.61
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,512.04,391.44
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,659.92,502.65
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,802.52,599.64
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,780.02,580.67
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,731.0,540.53
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,709.46,521.72
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,691.25,504.75
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,748.27,545.14
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,813.81,590.12
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,914.9,661.89
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,1006.85,719.18
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,911.46,655.5
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,793.4,567.62
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,831.47,595.24
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,870.9,622.57
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,837.99,600.01
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,807.15,579.08
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,804.99,578.52
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,801.27,576.76
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,767.0,553.96
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,733.15,531.39
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,661.95,481.06
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,596.69,434.35
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,685.84,506.47
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,755.54,560.18
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,714.37,532.03
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,672.19,502.27
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,535.55,400.01
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,433.11,321.36
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,400.69,298.16
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,368.66,274.74
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,331.19,247.48
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,295.08,220.91
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,285.99,212.2
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,270.6,196.79
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,229.81,164.26
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,190.19,132.77
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,152.29,103.59
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,116.85,78.07
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,83.97,57.68
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,61.43,46.5
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,47.8,34.62
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,33.62,21.98
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,17.33,4.7
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.86,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,15.44,5.12
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,31.55,19.56
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,48.44,33.84
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,69.01,50.98
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,89.33,67.68
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,111.17,85.37
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,133.17,102.91
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,193.42,150.9
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,250.49,195.37
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,337.07,262.92
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,420.0,326.29
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,465.36,358.87
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,511.4,391.55
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,547.47,416.8
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,583.14,441.55
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,620.94,466.42
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,648.79,484.11
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,733.86,546.08
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,829.07,613.18
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,760.4,559.92
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,687.53,504.21
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,733.57,536.7
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,771.64,562.94
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,647.13,473.7
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,523.99,383.87
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,323.0,239.41
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,124.36,90.25
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,113.11,81.69
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,101.88,72.99
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,143.22,104.65
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,184.19,135.69
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,156.71,114.87
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,129.51,94.23
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,214.73,159.23
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,298.19,221.83
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,247.13,183.91
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,196.5,146.15
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,168.18,124.89
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,140.2,103.69
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,191.69,143.51
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,240.89,181.13
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,197.33,148.6
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,154.7,116.49
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,149.29,112.73
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,143.82,108.87
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,129.04,97.83
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,114.29,86.65
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,97.4,73.41
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,80.59,60.03
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,64.74,47.32
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,49.04,36.38
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,35.25,24.27
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,21.23,11.89
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,10.61,0.77
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,20.08,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,50.68,28.6
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,102.76,74.79
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,154.05,118.02
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,206.25,161.68
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,272.29,215.55
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,278.08,220.45
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,277.69,219.55
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,367.9,290.27
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,467.66,365.79
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,473.77,367.28
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,483.32,371.3
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,626.9,479.89
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,779.3,585.37
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,622.94,469.03
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,417.42,310.84
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,522.41,387.82
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,620.88,456.7
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,622.67,454.91
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,622.8,452.6
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,811.37,590.76
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,983.9,703.45
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,925.71,663.87
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,850.07,606.8
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,877.46,625.39
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,902.73,641.81
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,939.47,672.68
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,964.9,689.38
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,877.17,629.78
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,786.76,561.78
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,840.67,605.92
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,882.25,635.15
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,852.88,615.97
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,821.51,595.91
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,786.51,573.1
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,749.85,549.06
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,708.45,521.83
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,666.76,492.83
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,621.79,461.43
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,576.36,428.89
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,505.95,375.49
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,451.07,333.37
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,403.28,297.69
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,358.79,263.93
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,327.68,236.82
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,281.41,195.69
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,232.84,155.63
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,187.5,118.76
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,143.15,84.97
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,103.54,58.31
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,66.02,39.03
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,46.4,33.83
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,38.73,26.98
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.62,19.45
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.39,3.66
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,35.7,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,98.31,58.29
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,158.76,116.07
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,230.19,175.97
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,294.74,229.96
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,366.66,288.29
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,425.48,334.51
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,487.72,381.5
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,508.24,394.63
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,517.15,398.63
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,567.28,433.68
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,618.47,468.23
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,641.77,480.16
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,660.34,488.69
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,761.17,559.58
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,857.46,620.73
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,888.76,637.31
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,917.9,652.98
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,940.81,664.63
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,961.11,674.67
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,976.66,681.8
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,989.34,687.24
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,997.05,691.15
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,1001.71,693.36
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,999.32,690.02
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,993.79,684.97
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,985.26,679.64
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,973.84,672.68
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,957.76,661.62
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,939.07,649.09
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,916.41,636.07
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,891.26,621.48
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,861.12,603.67
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,828.84,584.4
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,793.73,562.75
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,756.83,539.78
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,713.39,512.29
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,667.92,481.95
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,623.1,451.01
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,577.77,418.94
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,529.96,384.51
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,482.43,349.28
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,432.48,311.9
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,383.59,274.16
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,330.37,231.95
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,282.21,192.75
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,227.64,152.79
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,188.32,126.47
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,148.71,96.73
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,111.57,70.73
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,77.7,50.87
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,60.0,44.7
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,46.7,33.33
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.87,21.19
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.93,4.6
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,26.46,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,70.27,39.8
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,133.46,97.19
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,196.49,149.94
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,255.23,198.62
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,320.28,251.02
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,377.38,295.89
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,438.4,342.07
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,493.52,381.32
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,554.88,423.2
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,605.34,456.43
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,656.46,488.76
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,701.61,515.81
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,746.4,541.08
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,785.57,564.65
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,823.6,587.27
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,854.84,604.78
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,884.19,621.03
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,707.48,502.45
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,495.96,352.48
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,508.93,362.29
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,521.76,370.53
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,658.11,464.83
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,792.49,553.74
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,765.4,534.29
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,732.97,512.66
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,760.39,531.77
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,781.86,546.61
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,813.44,569.15
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,842.1,589.62
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,572.37,409.87
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,313.39,225.7
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,198.64,143.58
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,84.32,58.56
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,88.17,61.78
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,92.01,64.91
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,197.96,144.87
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,300.89,220.64
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,312.45,229.8
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,325.96,240.62
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,334.1,247.24
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,339.26,251.42
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,305.83,227.42
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,273.46,204.01
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,235.28,175.7
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,199.15,148.82
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,172.91,129.36
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,147.59,110.42
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,125.45,93.72
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,107.49,80.2
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,87.05,64.57
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,68.13,52.14
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,49.52,36.07
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,30.64,19.56
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,15.44,3.8
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,32.43,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,89.94,51.15
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,149.84,109.11
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,217.26,166.21
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,280.86,219.63
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,349.65,275.87
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,408.31,322.55
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,470.54,370.32
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,526.66,411.94
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,584.79,453.7
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,634.89,487.99
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,682.91,519.03
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,615.18,464.64
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,511.37,382.84
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,680.73,509.71
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,848.4,623.83
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,780.09,572.19
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,688.88,501.49
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,825.98,602.05
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,950.77,683.56
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,967.28,691.14
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,981.03,697.96
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,988.92,702.58
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,993.85,705.5
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,995.3,704.91
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,993.79,702.59
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,985.81,697.35
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,974.94,690.44
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,958.94,679.37
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,940.34,666.75
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,917.33,652.38
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,891.86,636.46
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,765.58,550.89
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,653.26,467.27
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,715.24,518.41
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,758.25,552.05
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,714.13,522.71
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,668.6,491.02
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,623.8,460.35
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,578.6,428.49
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,530.86,393.06
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,483.48,356.99
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,357.1,263.66
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,275.51,204.55
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,288.63,210.39
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,283.95,198.0
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,235.96,158.57
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,191.27,122.44
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,147.21,88.82
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,107.97,62.29
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,70.72,42.88
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,49.47,36.26
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,40.7,28.56
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.43,20.12
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.79,3.99
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,30.5,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,85.41,47.53
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,144.93,105.04
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,211.27,160.48
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,271.99,210.69
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,342.88,267.32
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,402.01,313.79
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,464.77,361.48
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,520.32,402.39
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,577.84,443.55
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,506.17,386.44
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,400.5,303.34
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,581.29,440.16
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,765.05,568.02
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,803.95,591.12
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,841.48,614.24
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,779.11,567.83
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,694.84,502.88
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,622.82,451.17
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,555.15,401.22
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,553.6,399.13
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,559.79,401.93
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,788.17,567.58
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,989.78,699.35
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,819.46,582.81
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,630.25,445.79
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,748.59,530.19
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,860.39,606.07
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,797.97,561.95
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,738.04,520.28
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,723.56,511.55
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,708.39,502.03
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,778.08,557.34
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,830.03,595.63
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,794.87,572.95
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,758.01,549.57
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,718.53,524.38
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,677.23,496.61
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,630.48,463.66
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,585.07,430.81
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,483.4,354.93
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,408.53,298.67
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,407.87,298.43
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,387.78,280.34
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,337.56,239.8
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,285.9,197.53
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,236.03,156.49
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,189.26,118.45
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,143.57,83.33
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,102.32,55.4
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,63.8,36.03
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,43.52,31.1
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,36.74,25.12
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,28.99,18.02
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.58,3.21
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,33.94,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,93.2,50.86
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,155.29,112.37
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,226.32,171.78
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,288.99,224.11
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,358.22,280.12
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,418.1,327.24
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,481.58,375.41
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,537.94,416.07
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,596.12,456.64
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,646.96,490.98
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,695.69,522.14
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,741.44,550.66
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,786.51,578.23
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,825.31,602.04
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,862.59,624.66
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,895.19,643.21
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,920.16,656.77
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,944.19,671.11
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,965.68,683.89
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,982.44,692.37
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,996.42,699.19
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,1004.02,703.58
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,1008.6,706.26
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,1006.62,703.57
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,1001.54,699.12
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,892.53,628.31
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,775.3,544.13
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,868.22,614.07
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,947.17,665.65
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,924.23,651.06
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,898.86,635.69
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,869.37,617.93
