Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,837.72,598.63
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,801.99,576.23
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,764.53,552.5
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,723.24,526.15
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,680.76,497.56
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,633.23,465.11
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,587.04,432.62
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,492.89,362.2
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,425.07,310.99
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,415.58,304.12
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,389.9,282.07
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,335.63,238.15
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,286.49,197.5
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,236.86,156.88
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,190.46,119.36
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,145.05,84.91
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,104.36,57.65
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,65.83,38.03
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,45.33,32.62
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,37.92,26.11
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,29.8,18.68
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,14.98,3.43
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,22.26,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,60.1,30.67
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,119.14,85.91
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,189.87,144.69
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,251.94,196.6
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,321.91,253.96
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,380.56,301.04
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,443.52,350.05
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,505.72,397.14
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,567.63,442.8
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,618.98,479.24
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,670.99,515.06
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,718.61,545.07
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,766.2,574.4
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,802.69,596.71
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,840.94,620.02
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,874.42,639.86
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,906.16,658.39
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,930.37,672.99
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,952.15,686.05
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,963.77,691.39
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,978.83,699.09
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,987.16,703.68
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,992.58,706.55
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,992.56,704.85
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,989.58,701.42
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,982.19,696.48
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,971.97,689.86
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,956.69,678.92
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,938.86,666.46
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,916.22,652.11
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,891.18,636.24
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,862.04,617.86
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,830.75,598.07
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,795.46,575.28
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,758.45,551.22
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,717.83,524.74
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,674.34,494.73
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,629.01,463.28
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,583.19,430.65
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,534.75,394.37
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,486.79,357.62
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,436.42,318.9
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,384.01,277.73
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,333.17,236.41
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,284.98,196.7
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,236.52,157.25
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,191.54,121.17
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,146.93,87.76
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,107.63,61.68
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,71.14,43.07
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,51.03,37.24
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.3,29.61
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.08,21.24
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.61,4.33
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.86,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,15.44,3.74
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,34.39,21.53
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,53.55,37.68
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,79.45,59.09
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,105.79,80.64
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,127.09,97.7
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,148.48,114.46
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,172.9,133.32
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,204.42,157.41
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,311.99,241.82
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,417.59,322.45
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,477.86,366.07
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,549.54,416.96
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,532.93,401.9
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,521.15,390.4
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,519.99,386.93
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,517.04,382.19
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,589.88,433.98
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,663.79,485.12
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,735.61,534.89
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,799.89,578.65
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,799.99,576.5
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,798.22,573.44
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,893.75,644.03
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,973.5,696.23
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,965.29,689.54
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,954.37,681.71
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,938.98,670.0
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,924.61,659.11
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,901.92,643.97
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,876.94,627.42
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,847.43,608.25
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,815.88,587.85
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,780.96,564.92
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,744.46,540.84
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,704.44,514.33
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,663.25,485.38
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,619.01,453.84
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,574.33,421.33
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,526.86,386.15
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,479.42,350.15
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,430.45,312.8
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,379.37,272.96
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,329.44,232.57
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,281.19,192.86
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,232.82,153.59
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,187.73,117.46
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,143.12,83.72
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,102.71,56.57
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,65.49,37.81
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,46.38,33.05
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,38.32,26.05
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,29.8,18.38
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,14.98,3.23
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.88,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,13.51,2.28
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,33.86,21.03
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,54.83,38.69
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,83.56,62.41
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,117.87,90.44
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,147.07,114.11
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,176.75,137.79
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,265.13,208.4
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,352.68,276.83
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,425.85,332.33
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,494.56,383.44
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,618.18,477.97
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,749.84,573.75
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,716.8,544.1
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,666.57,501.19
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,725.91,542.61
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,778.16,578.19
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,860.57,637.66
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,939.82,688.47
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,958.5,697.84
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,974.65,705.85
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,977.95,705.44
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,984.35,707.22
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,988.01,707.3
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,982.93,701.82
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,899.01,643.98
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,810.65,577.68
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,807.64,575.13
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,803.09,571.17
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,759.6,540.55
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,717.22,510.73
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,781.1,561.41
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,831.15,597.32
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,795.95,574.18
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,759.04,550.21
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,648.96,470.77
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,561.35,404.51
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,580.65,422.54
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,582.88,426.55
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,518.19,378.2
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,465.65,338.44
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,400.13,290.3
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,349.02,252.81
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,319.12,228.32
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,280.53,194.96
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,232.77,157.87
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,190.46,125.85
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,150.13,95.79
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,113.49,70.82
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,78.23,50.73
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,56.51,41.62
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,48.19,34.34
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,35.17,22.8
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,18.13,5.05
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,12.08,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,26.58,9.23
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,71.2,49.53
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,113.41,85.06
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,158.5,122.78
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,214.4,168.75
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,218.16,171.73
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,223.77,175.22
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,332.81,262.2
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,445.86,350.05
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,518.28,403.83
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,585.72,453.0
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,683.14,525.49
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,782.23,593.38
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,820.57,616.91
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,852.13,635.74
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,885.22,655.48
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,916.46,673.76
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,940.1,686.83
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,961.15,698.18
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,978.36,706.99
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,992.76,714.02
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,1000.81,718.13
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,1005.77,720.38
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,1003.18,716.69
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,997.43,711.14
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,989.12,705.22
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,977.89,697.54
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,962.41,686.1
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,944.24,673.05
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,921.58,658.59
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,896.39,642.5
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,867.42,622.6
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,836.16,601.23
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,800.29,577.79
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,762.59,553.03
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,673.24,489.64
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,600.43,434.57
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,588.37,428.51
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,568.19,415.76
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,498.41,364.31
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,440.95,321.63
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,404.77,295.22
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,362.09,263.04
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,330.86,235.76
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,287.06,196.26
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,234.17,153.0
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,187.27,114.98
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,141.13,79.99
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,99.58,52.35
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,60.54,33.18
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,40.89,28.62
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,35.4,23.76
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.01,17.82
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.59,2.87
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,21.36,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,57.11,24.12
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,116.76,83.26
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,188.19,143.21
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,252.4,197.35
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,325.81,258.19
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,388.13,308.89
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,451.89,359.35
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,510.93,404.98
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,572.95,451.7
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,624.2,488.85
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,675.98,524.36
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,720.34,553.94
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,767.09,584.86
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,805.91,609.35
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,843.29,632.56
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,876.37,652.77
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,902.05,667.79
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,926.99,681.78
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,949.47,694.04
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,966.79,703.1
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,981.38,710.39
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,990.13,715.09
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,995.9,717.96
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,996.63,716.44
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,994.34,713.09
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,987.06,707.81
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,976.85,700.74
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,961.9,689.53
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,944.24,676.67
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,922.08,662.1
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,897.36,645.9
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,867.98,625.56
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,836.34,603.77
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,801.39,580.99
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,764.56,556.83
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,722.04,528.6
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,678.74,498.77
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,634.04,467.52
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,585.83,433.04
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,536.47,395.87
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,487.6,358.21
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,436.98,319.13
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,387.37,279.76
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,333.49,236.04
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,285.16,196.02
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,235.66,155.57
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,189.5,118.39
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,144.63,84.92
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,105.55,59.4
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,68.9,41.18
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,49.51,35.81
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,41.54,28.83
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.13,21.13
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.64,3.94
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,10.45,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,21.32,5.26
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,64.92,44.51
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,104.38,77.55
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,147.21,113.27
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,193.56,151.52
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,254.51,200.68
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,312.82,246.85
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,444.64,351.78
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,590.1,463.97
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,641.06,499.41
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,692.26,534.1
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,739.2,565.08
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,785.72,595.29
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,819.18,615.71
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,855.99,638.28
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,887.52,656.98
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,916.96,674.12
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,940.83,687.14
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,962.08,698.37
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,978.59,706.75
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,992.2,713.28
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,1000.33,717.5
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,1005.37,719.84
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,1002.38,715.88
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,996.19,710.02
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,988.43,704.47
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,977.73,697.14
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,960.88,684.46
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,941.44,670.26
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,918.96,655.6
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,893.97,639.35
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,864.08,618.85
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,832.12,597.02
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,796.35,575.1
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,758.81,551.76
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,717.81,524.66
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,675.73,495.67
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,630.86,463.44
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,582.51,428.16
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,533.54,391.54
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,484.98,354.38
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,435.26,316.26
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,386.5,277.79
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,332.59,234.76
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,284.06,195.07
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,234.66,154.72
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,188.55,117.58
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,143.44,83.61
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,103.18,56.94
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,65.62,38.27
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,47.21,33.73
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,39.57,27.06
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.5,19.7
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.83,3.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,20.66,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,55.02,19.78
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,123.4,87.7
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,190.92,144.29
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,255.23,198.26
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,328.59,258.72
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,303.16,239.23
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,263.59,206.65
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,243.16,189.05
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,209.17,160.29
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,236.62,180.68
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,264.14,200.7
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,519.22,400.39
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,774.63,584.8
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,706.57,530.3
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,613.05,455.19
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,766.4,569.14
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,910.75,665.49
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,935.17,677.92
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,957.06,689.3
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,974.59,698.18
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,989.39,705.33
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,997.89,709.62
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,1003.34,712.09
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,1002.72,709.68
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,999.0,705.47
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,991.73,700.63
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,981.49,694.02
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,965.99,682.69
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,947.76,669.84
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,925.02,655.44
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,899.73,639.5
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,870.23,620.82
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,838.49,600.62
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,802.97,577.84
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,765.6,553.68
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,723.79,526.35
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,681.01,497.42
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,635.92,465.3
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,590.1,431.96
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,537.78,393.31
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,488.66,355.95
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,438.31,317.47
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,388.85,278.56
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,337.35,236.85
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,284.97,194.03
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,235.24,153.55
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,188.66,116.17
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,143.25,82.3
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,103.07,56.12
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,64.78,37.42
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,46.4,33.06
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,39.19,26.82
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.52,19.8
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.84,3.16
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,20.49,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,54.58,17.72
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,115.33,81.66
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,187.05,141.7
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,249.62,194.38
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,320.54,252.91
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,383.76,304.05
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,449.99,356.07
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,514.14,404.86
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,581.62,454.64
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,460.26,357.51
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,290.96,221.56
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,316.78,239.76
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,342.48,257.07
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,457.0,341.71
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,566.81,420.05
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,584.64,429.73
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,600.99,438.69
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,782.87,572.54
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,951.55,684.79
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,871.03,626.45
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,763.5,544.76
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,744.21,530.4
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,717.23,510.56
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,747.16,529.69
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,769.84,543.64
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,648.43,459.69
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,529.91,376.28
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,642.25,455.55
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,747.54,526.55
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,760.02,535.84
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,768.58,543.02
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,758.17,536.75
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,745.75,529.21
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,720.12,512.68
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,692.81,494.9
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,639.87,458.71
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,592.03,425.62
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,589.85,428.41
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,576.51,421.75
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,508.89,371.32
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,455.28,330.91
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,391.87,284.84
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,335.35,244.01
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,310.59,223.86
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,274.06,193.44
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,236.29,160.76
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,189.79,120.51
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,146.57,88.4
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,108.84,63.74
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,72.14,44.98
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,53.48,39.09
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.02,30.86
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,35.92,23.33
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,18.52,4.41
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,12.92,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,28.88,5.72
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,91.71,64.32
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,148.79,112.11
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,206.15,159.96
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,270.36,212.76
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,212.97,167.38
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,136.28,104.31
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,180.63,139.21
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,220.63,169.95
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,233.31,178.55
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,245.44,186.62
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,308.84,234.24
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,373.75,281.82
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,473.34,355.56
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,567.61,423.59
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,621.93,460.05
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,667.43,490.09
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,792.03,580.43
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,918.07,665.07
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,933.79,672.19
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,951.01,681.09
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,960.32,686.3
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,966.87,689.89
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,855.91,611.28
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,731.07,518.54
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,714.3,507.29
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,696.9,495.04
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,730.66,518.41
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,759.53,538.04
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,697.18,494.92
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,637.9,453.78
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,736.01,530.26
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,816.2,589.36
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,781.26,566.11
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,744.79,542.38
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,704.3,515.06
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,663.03,486.07
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,618.89,454.59
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,574.41,422.22
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,523.83,384.86
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,476.88,349.23
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,427.33,311.61
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,379.24,274.1
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,330.26,234.94
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,285.36,198.68
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,238.84,161.64
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,195.49,127.7
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,153.99,98.05
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,119.72,76.49
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,88.8,60.36
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,68.67,51.91
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,53.69,38.99
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,39.8,26.54
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,20.79,5.37
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,10.57,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,22.92,2.27
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,80.49,55.69
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,141.38,106.56
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,203.24,158.05
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,274.09,216.51
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,340.95,270.68
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,406.02,322.3
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,467.42,369.46
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,533.4,418.84
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,510.79,397.41
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,466.63,359.55
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,601.0,462.85
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,744.93,568.34
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,786.13,594.5
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,826.26,620.0
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,860.78,641.52
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,890.4,659.56
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,916.62,674.78
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,940.55,688.38
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,959.03,698.54
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,974.87,706.99
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,984.49,712.36
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,991.23,715.94
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,988.71,712.27
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,983.16,706.77
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,976.17,701.69
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,966.42,694.91
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,950.7,682.85
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,932.57,669.35
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,910.25,654.36
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,885.72,637.98
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,856.5,618.73
