Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,825.44,598.24
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,790.11,574.82
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,753.35,550.08
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,713.91,522.52
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,673.19,493.65
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,626.26,460.85
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,580.99,428.42
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,532.55,392.18
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,484.76,355.66
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,434.76,317.39
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,386.27,279.36
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,336.44,239.26
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,289.49,201.03
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,242.24,163.23
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,197.99,128.45
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,154.54,96.7
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,116.89,72.26
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,80.71,53.11
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,65.83,49.36
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,52.61,37.92
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,40.49,26.93
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,21.16,5.12
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,15.95,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,39.59,5.61
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,104.77,73.34
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,175.3,132.56
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,241.21,188.01
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,316.9,250.8
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,282.87,224.34
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,233.75,183.66
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,257.64,201.68
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,272.33,211.97
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,471.95,370.88
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,675.65,525.27
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,720.46,553.34
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,768.03,583.4
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,807.06,607.9
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,844.65,631.12
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,877.93,651.12
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,903.72,665.85
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,928.37,679.52
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,950.53,691.45
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,968.02,700.53
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,982.75,707.84
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,991.15,712.27
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,996.55,714.85
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,998.87,714.36
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,998.17,712.03
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,990.0,706.18
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,978.86,698.55
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,964.38,687.69
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,947.1,675.15
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,923.89,659.97
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,898.13,643.19
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,868.5,624.13
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,836.53,603.47
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,800.89,580.05
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,763.38,555.28
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,722.52,528.27
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,680.22,499.69
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,634.44,466.72
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,587.92,432.51
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,538.23,395.23
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,485.24,354.79
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,434.57,315.68
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,384.75,276.1
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,332.84,234.24
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,283.47,193.68
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,230.5,150.36
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,183.71,112.5
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,137.99,78.3
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,97.59,52.16
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,59.31,33.95
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,42.96,30.19
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,36.5,24.5
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.14,17.7
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.67,1.48
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,20.78,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,54.22,5.97
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,125.23,87.36
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,195.52,146.93
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,264.55,205.03
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,342.46,269.43
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,402.91,318.73
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,467.35,369.58
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,527.11,414.84
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,588.12,459.68
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,639.34,495.42
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,690.77,530.17
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,737.29,560.79
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,778.58,587.29
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,817.15,611.17
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,854.07,633.63
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,886.21,652.83
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,916.19,670.47
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,940.49,684.22
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,962.14,696.22
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,978.56,704.79
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,992.01,711.49
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,1000.4,716.18
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,1005.67,718.98
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,999.05,712.65
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,989.01,704.29
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,981.87,699.47
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,971.84,692.84
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,956.15,681.46
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,937.86,668.49
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,915.63,654.17
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,890.92,638.26
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,861.25,619.06
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,829.46,598.41
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,793.98,575.01
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,756.75,550.35
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,713.46,521.54
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,670.64,491.24
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,625.67,459.72
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,580.22,427.09
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,531.26,390.34
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,483.05,353.36
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,429.92,312.71
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,380.91,274.04
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,330.52,233.24
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,283.18,194.48
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,234.83,155.54
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,190.1,120.14
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,147.42,89.02
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,109.58,64.88
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,72.93,46.47
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.0,40.99
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,45.78,32.13
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,36.64,23.66
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.89,3.06
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,24.34,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,66.56,3.66
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,135.89,94.71
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,211.69,159.41
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,276.9,215.06
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,349.9,275.83
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,410.72,325.55
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,475.51,376.71
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,531.74,419.07
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,587.69,459.91
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,639.7,496.19
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,692.03,531.13
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,737.64,559.63
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,782.38,586.93
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,821.29,610.44
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,853.44,629.01
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,885.03,647.01
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,914.34,663.29
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,938.62,676.11
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,960.32,687.43
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,976.47,695.35
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,989.65,701.44
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,998.24,706.14
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,1003.78,709.03
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,1003.25,706.71
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,999.6,702.58
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,990.94,696.87
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,979.33,689.41
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,963.47,678.16
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,944.93,665.32
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,921.92,651.06
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,896.4,635.33
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,865.93,616.33
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,833.34,595.85
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,798.26,573.59
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,761.35,549.93
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,720.01,523.06
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,677.54,494.1
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,632.03,462.76
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,583.06,428.18
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,534.15,391.71
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,485.48,354.52
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,435.06,315.7
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,385.65,276.59
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,330.96,232.86
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,281.51,192.38
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,232.02,151.93
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,185.81,114.82
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,140.56,81.24
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,100.69,55.66
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,62.88,37.78
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,47.4,33.86
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.35,26.83
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,30.85,19.01
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.53,1.06
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,21.95,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,93.56,64.24
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,161.09,120.94
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,233.11,180.82
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,309.34,243.56
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,370.42,293.15
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,439.59,347.43
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,426.28,334.54
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,395.32,307.49
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,527.41,409.17
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,671.25,515.04
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,717.08,543.26
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,762.26,570.88
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,802.02,595.08
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,837.43,616.0
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,869.06,634.12
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,898.47,650.61
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,923.19,663.38
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,945.51,674.48
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,960.17,680.56
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,971.91,684.81
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,980.53,687.11
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,986.29,687.65
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,983.28,683.16
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,977.29,677.0
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,969.41,671.92
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,958.81,665.27
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,942.31,655.04
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,923.47,643.44
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,900.47,629.88
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,875.35,614.91
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,846.12,595.97
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,815.14,575.87
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,779.93,554.08
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,743.38,530.58
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,700.5,502.07
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,658.43,473.49
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,614.03,443.41
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,569.59,412.54
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,522.34,378.28
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,475.75,343.68
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,426.73,307.1
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,379.45,270.91
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,330.59,232.47
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,284.71,195.92
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,237.77,159.28
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,194.81,126.34
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,152.1,95.72
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,115.04,71.98
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,84.8,57.24
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,67.24,50.03
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,52.21,37.27
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,38.19,24.8
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,19.89,2.26
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,30.21,17.5
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,50.11,34.61
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,78.95,58.44
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,113.32,86.57
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,143.2,110.64
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,173.83,134.8
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,254.3,198.4
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,333.22,259.27
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,497.01,386.24
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,669.12,512.92
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,717.33,542.36
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,763.0,570.09
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,700.98,521.27
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,614.29,452.43
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,762.91,559.61
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,907.94,652.98
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,927.42,661.66
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,950.11,673.27
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,967.64,681.87
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,982.41,688.8
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,907.71,639.48
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,810.54,568.95
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,907.5,638.09
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,987.99,687.82
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,980.85,682.85
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,970.86,676.88
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,954.8,666.11
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,936.2,653.83
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,913.73,640.21
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,888.87,625.07
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,859.54,607.27
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,828.14,588.01
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,793.1,566.2
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,755.78,542.69
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,715.01,516.57
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,672.89,487.74
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,627.05,456.47
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,580.7,423.97
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,532.17,388.16
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,483.9,351.63
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,433.0,312.99
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,380.01,271.8
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,328.99,230.68
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,280.23,190.74
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,230.76,150.86
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,184.79,114.43
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,139.98,81.47
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,100.36,56.24
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,63.31,39.03
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,48.25,34.55
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.42,26.86
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.09,18.32
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.16,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,16.94,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,44.04,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,115.94,79.38
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,185.37,138.82
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,250.32,193.61
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,327.17,256.92
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,388.71,306.72
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,454.55,358.15
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,513.75,402.12
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,575.56,446.42
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,627.87,483.13
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,680.76,518.06
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,725.64,546.67
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,772.54,576.22
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,812.55,600.35
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,851.11,623.19
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,883.7,640.77
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,908.68,653.19
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,933.65,667.98
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,956.09,681.15
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,973.38,689.98
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,987.84,697.09
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,995.86,700.22
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,1000.85,701.58
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,1002.24,700.81
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,1000.57,698.26
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,992.4,693.22
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,981.26,686.45
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,965.34,677.03
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,946.66,665.91
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,923.03,651.13
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,896.89,634.77
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,866.99,615.13
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,834.84,593.99
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,799.0,572.38
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,761.32,549.32
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,719.65,522.33
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,676.67,493.38
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,631.0,460.9
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,584.64,427.21
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,532.21,388.51
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,482.84,350.97
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,431.83,311.95
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,381.75,272.51
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,330.2,231.1
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,280.69,190.56
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,227.08,147.02
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,179.8,109.1
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,133.82,74.83
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,92.81,48.73
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,54.44,31.8
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,41.55,28.98
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,35.17,23.35
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.66,16.35
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,13.95,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,15.93,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,41.32,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,111.47,75.62
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,178.97,133.58
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,241.98,186.73
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,316.6,248.16
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,377.01,297.01
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,441.72,347.55
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,351.9,275.47
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,235.38,180.4
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,348.13,267.87
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,470.33,358.64
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,609.31,462.35
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,757.03,564.57
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,796.76,587.5
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,835.09,609.84
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,866.87,627.85
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,891.03,640.77
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,916.24,655.7
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,938.99,669.03
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,955.74,677.18
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,969.64,683.62
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,978.6,688.44
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,984.57,691.53
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,983.57,688.97
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,979.51,684.68
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,868.7,611.39
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,747.89,523.96
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,846.95,597.97
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,928.85,651.69
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,906.31,637.3
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,881.33,622.16
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,852.62,604.56
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,821.67,585.44
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,786.29,563.28
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,749.16,539.79
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,631.36,455.91
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,535.48,384.32
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,476.59,344.02
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,418.74,303.72
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,458.03,335.19
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,476.69,348.32
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,423.3,307.58
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,373.89,268.83
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,323.56,228.11
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,275.6,188.69
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,226.87,149.26
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,181.64,113.31
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,137.38,80.49
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,98.15,55.45
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,61.71,38.85
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,48.34,34.61
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.11,26.57
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.35,17.62
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.8,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,22.55,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,109.38,73.26
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,195.94,145.0
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,260.32,198.81
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,333.07,257.88
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,392.62,305.1
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,456.2,353.49
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,513.59,395.55
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,571.68,436.65
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,623.18,470.98
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,675.01,504.1
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,721.02,532.96
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,761.64,557.82
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,801.16,582.12
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,839.17,605.2
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,871.06,624.58
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,900.85,642.55
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,925.57,656.8
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,947.69,669.42
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,965.1,679.49
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,979.59,687.78
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,988.04,693.38
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,993.39,697.18
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,993.64,696.44
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,990.72,693.81
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,982.68,689.48
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,971.61,683.3
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,864.06,611.87
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,755.06,530.46
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,731.86,515.86
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,708.31,500.49
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,639.45,453.21
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,573.31,407.28
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,674.8,487.26
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,754.67,546.48
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,521.48,381.23
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,328.79,236.35
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,465.69,342.83
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,579.45,426.83
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,492.62,360.82
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,434.5,316.41
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,412.45,299.98
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,376.42,269.96
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,312.96,221.65
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,269.37,189.75
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,224.45,154.2
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,181.41,120.45
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,140.32,89.56
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,102.0,63.46
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,63.47,41.11
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,40.83,28.37
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,34.42,22.7
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,26.92,15.64
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.59,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,39.07,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,110.49,73.43
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,179.34,132.74
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,247.18,189.26
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,323.51,251.46
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,383.67,299.56
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,448.1,349.16
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,507.04,392.95
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,568.74,437.23
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,618.38,471.27
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,670.72,505.28
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,717.38,534.6
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,763.54,563.08
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,803.51,587.33
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,836.81,606.97
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,870.09,626.87
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,901.38,645.36
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,925.73,659.33
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,947.52,671.7
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,965.09,681.43
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,979.81,689.43
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,988.59,694.84
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,994.3,698.47
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,990.58,694.86
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,983.61,689.38
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,976.54,685.06
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,966.56,678.99
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,844.45,596.84
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,718.94,504.56
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,811.22,576.01
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,885.47,627.7
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,855.74,608.55
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,823.89,588.6
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,788.32,565.87
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,750.98,541.83
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,704.99,511.83
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,660.59,480.67
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,615.59,449.68
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,570.26,417.64
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,519.37,379.99
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,471.92,343.92
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,421.89,305.84
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,373.26,267.83
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,306.91,218.12
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,260.63,185.13
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,221.41,155.0
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,184.08,126.56
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,145.14,93.39
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,101.94,60.16
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,66.14,43.64
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.0,39.27
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.46,29.28
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,32.02,19.59
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.86,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,42.63,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,122.53,81.23
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,196.89,146.37
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,262.6,201.86
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,336.84,262.77
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,397.54,311.78
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,462.39,362.04
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,520.21,404.36
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,578.35,445.17
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,630.54,479.67
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,683.06,512.35
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,728.8,538.08
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,773.8,562.23
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,808.62,581.79
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,846.77,603.31
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,879.53,621.58
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,910.1,638.37
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,934.85,652.53
