Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,956.98,665.09
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,973.94,674.49
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,987.93,682.12
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,996.34,686.91
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,1001.63,689.95
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,1001.78,689.46
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,998.75,687.11
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,991.1,683.03
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,980.4,677.15
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,964.82,668.32
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,946.41,657.76
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,923.4,643.98
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,897.76,628.55
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,868.55,609.79
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,836.86,589.39
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,800.65,568.14
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,762.51,545.35
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,720.87,518.8
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,677.71,490.52
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,631.92,458.25
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,585.29,424.63
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,535.53,387.98
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,485.65,350.28
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,433.68,310.68
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,378.36,267.55
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,326.3,225.29
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,275.97,183.74
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,225.04,142.3
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,177.08,104.09
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,126.41,66.87
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,83.22,40.28
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,43.62,24.95
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,34.89,23.32
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,29.1,18.22
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,22.89,12.28
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.3,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,47.63,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,129.05,84.36
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,203.14,149.95
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,267.35,204.16
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,339.66,263.15
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,399.7,311.14
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,463.77,360.09
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,519.09,399.95
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,578.54,440.89
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,630.21,475.32
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,682.18,508.54
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,728.66,536.54
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,769.7,560.36
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,808.79,583.7
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,846.31,605.77
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,878.75,624.38
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,909.01,641.52
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,934.6,656.61
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,957.52,670.08
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,974.13,678.29
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,987.77,684.75
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,996.33,689.63
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,1001.75,692.72
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,1001.1,690.78
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,997.19,687.0
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,989.06,682.2
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,977.88,675.64
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,962.29,665.03
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,943.85,652.77
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,921.71,639.63
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,896.89,624.81
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,866.84,606.62
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,834.43,586.86
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,798.22,564.26
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,760.08,540.26
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,717.45,513.29
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,673.94,484.61
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,628.08,452.56
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,581.46,419.23
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,532.24,383.25
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,479.37,343.84
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,427.89,304.95
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,377.27,265.51
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,325.15,224.08
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,275.02,183.42
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,221.51,140.34
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,174.05,102.77
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,127.49,68.83
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,85.79,43.47
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,46.82,33.07
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,38.48,26.15
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,31.95,20.48
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,24.93,13.8
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.44,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,35.66,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,112.3,72.39
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,180.71,133.28
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,245.92,187.96
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,318.29,247.03
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,378.6,295.43
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,443.2,345.19
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,501.41,388.41
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,562.18,431.85
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,614.77,468.18
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,665.68,501.02
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,713.27,529.67
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,760.56,557.4
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,800.47,581.09
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,838.89,603.55
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,867.6,619.49
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,899.66,637.56
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,925.08,651.25
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,947.92,663.35
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,965.42,672.99
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,980.1,680.95
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,989.45,686.71
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,995.69,690.7
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,996.3,689.88
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,993.76,687.26
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,986.14,682.69
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,975.47,676.35
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,960.39,666.28
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,942.45,654.5
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,919.44,640.65
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,893.79,625.15
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,863.43,606.6
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,830.76,586.47
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,795.13,564.08
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,757.55,540.26
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,714.65,512.73
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,670.88,483.41
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,625.23,452.31
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,578.82,419.8
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,529.31,383.43
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,476.27,343.66
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,424.93,304.57
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,374.52,265.01
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,322.4,222.85
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,272.29,181.69
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,219.08,138.85
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,172.05,101.66
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,125.68,67.93
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,84.14,42.79
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,45.71,32.15
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,38.59,26.23
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,31.59,20.11
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,24.07,12.96
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.05,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,29.32,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,106.34,67.57
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,175.29,129.09
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,240.22,183.87
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,313.03,243.93
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,374.11,293.34
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,439.64,344.37
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,498.47,387.89
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,560.15,431.77
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,613.02,468.41
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,664.24,501.54
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,711.63,531.08
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,758.77,559.78
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,798.69,583.03
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,837.14,604.93
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,865.09,618.81
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,896.29,634.64
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,921.66,647.87
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,944.46,659.48
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,961.56,668.02
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,975.79,674.87
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,984.57,679.89
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,990.28,683.19
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,989.94,681.94
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,986.45,678.9
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,978.37,673.74
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,967.31,666.89
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,951.48,657.6
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,932.92,646.69
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,909.85,632.63
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,884.24,617.01
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,854.07,598.8
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,821.72,579.09
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,786.47,557.1
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,749.37,533.77
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,706.37,506.33
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,660.95,475.42
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,614.88,443.33
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,568.33,410.14
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,519.06,374.2
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,470.26,337.69
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,419.97,299.84
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,367.64,259.48
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,316.28,218.58
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,267.71,179.33
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,218.88,140.46
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,173.58,105.22
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,129.1,73.67
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,90.4,50.67
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,54.57,39.52
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,46.35,32.59
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,36.61,24.16
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.32,14.58
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.32,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.93,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,21.24,9.43
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,40.23,26.33
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,68.58,49.67
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,97.13,73.0
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,133.52,102.45
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,166.65,128.87
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,313.77,245.54
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,471.31,364.68
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,524.34,402.04
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,578.98,440.1
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,628.94,473.44
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,680.06,506.7
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,725.09,534.13
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,766.32,558.38
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,805.88,581.42
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,844.82,602.49
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,871.91,617.48
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,896.95,631.24
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,920.11,642.51
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,937.69,650.29
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,947.59,656.03
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,954.72,660.15
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,962.15,664.49
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,966.68,667.07
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,771.35,540.16
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,567.31,396.4
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,754.07,532.4
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,915.21,638.47
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,775.83,544.94
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,641.34,448.5
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,734.82,519.98
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,809.27,572.48
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,670.97,476.91
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,553.73,391.02
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,610.51,437.42
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,649.62,469.21
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,497.32,359.92
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,383.29,275.89
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,342.85,248.28
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,304.05,221.23
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,326.0,237.76
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,335.05,243.03
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,293.97,211.94
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,253.74,181.08
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,193.61,138.79
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,146.71,107.73
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,122.27,89.7
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,102.72,75.32
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,81.12,62.1
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,61.75,45.79
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,42.24,29.1
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,22.21,11.51
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,11.1,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,10.59,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,60.11,35.52
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,115.13,84.51
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,105.31,79.4
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,85.63,64.22
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,113.93,87.43
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,148.71,115.43
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,179.28,139.29
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,210.32,163.04
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,274.32,212.47
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,349.39,268.87
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,314.9,240.36
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,285.9,216.18
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,387.09,292.61
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,500.45,375.02
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,670.69,500.49
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,838.72,617.61
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,865.53,632.94
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,890.34,648.04
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,730.26,532.18
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,542.1,392.87
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,565.69,409.94
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,595.12,429.75
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,563.34,406.07
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,537.77,386.94
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,681.24,489.88
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,811.37,579.43
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,688.81,493.16
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,567.81,407.29
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,720.8,522.94
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,853.65,616.61
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,825.84,597.97
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,795.95,579.12
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,760.86,557.51
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,724.35,534.29
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,684.64,506.78
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,643.83,477.99
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,445.96,332.85
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,289.65,214.12
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,299.09,222.1
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,306.18,227.67
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,333.68,248.19
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,347.78,256.09
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,302.56,220.69
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,257.33,185.56
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,218.21,150.69
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,172.13,109.42
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,129.55,78.26
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,90.93,54.38
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,55.64,41.67
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,48.86,35.74
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.55,25.72
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.6,14.3
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.42,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,55.91,32.26
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,104.17,75.92
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,165.88,126.83
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,228.67,178.28
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,229.15,179.52
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,231.15,180.8
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,346.63,271.5
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,477.17,369.57
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,439.15,337.17
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,389.1,296.16
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,528.15,400.58
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,682.47,509.74
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,613.2,455.22
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,531.19,392.31
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,533.58,392.03
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,533.85,389.72
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,608.16,442.31
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,692.18,499.81
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,807.71,581.94
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,922.08,659.08
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,800.13,572.71
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,663.29,473.92
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,694.28,496.77
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,724.16,517.72
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,821.62,589.03
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,906.45,650.15
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,892.6,641.46
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,876.59,632.05
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,854.99,618.16
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,831.64,603.05
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,771.62,559.96
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,714.27,518.45
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,714.8,522.28
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,705.91,518.97
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,670.6,494.9
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,632.86,468.77
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,588.93,437.86
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,545.18,406.37
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,356.5,266.85
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,211.9,157.52
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,289.74,215.95
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,351.02,257.34
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,309.94,223.42
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,267.52,188.13
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,222.28,152.33
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,181.15,120.7
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,139.88,91.09
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,107.88,71.66
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,75.02,57.91
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,62.88,47.47
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,46.19,32.77
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,30.21,17.59
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,72.29,41.7
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,134.2,98.42
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,202.66,155.75
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,274.1,215.07
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,334.87,264.84
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,400.9,317.18
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,464.68,366.42
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,529.06,414.8
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,582.17,453.71
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,636.23,492.37
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,686.03,525.34
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,736.19,557.68
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,773.9,580.3
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,813.11,603.57
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,848.0,623.49
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,881.19,641.96
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,907.08,657.06
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,930.51,670.58
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,942.65,675.87
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,957.77,683.23
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,967.13,688.75
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,973.52,692.55
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,857.55,613.08
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,722.0,513.1
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,849.44,608.73
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,956.14,680.07
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,940.88,668.78
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,922.89,656.79
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,899.98,642.67
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,874.58,626.95
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,845.47,609.01
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,814.12,589.47
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,778.26,567.68
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,740.62,544.41
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,699.51,517.54
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,657.13,487.78
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,576.69,428.25
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,514.58,381.37
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,452.15,335.14
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,394.55,292.37
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,388.84,287.51
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,364.1,264.69
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,309.78,219.96
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,261.89,179.94
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,212.34,139.1
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,165.84,101.82
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,121.06,69.44
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,81.62,46.17
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,47.9,35.12
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,42.7,30.52
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,33.64,22.39
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.06,12.73
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,15.24,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,73.38,41.12
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,144.47,105.96
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,205.4,157.53
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,275.05,215.39
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,335.84,265.59
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,401.94,318.55
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,463.13,365.57
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,523.85,410.89
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,513.14,399.76
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,485.46,375.82
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,526.29,404.46
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,566.94,432.06
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,487.3,369.56
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,398.14,299.45
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,367.66,275.51
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,336.42,250.77
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,340.43,253.19
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,336.45,249.71
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,404.54,298.34
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,464.52,339.82
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,501.8,365.29
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,538.61,390.14
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,365.36,267.08
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,192.82,140.65
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,498.29,365.24
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,786.93,556.37
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,861.65,607.76
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,922.09,644.42
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,828.47,582.91
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,738.74,518.35
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,642.79,453.99
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,554.77,393.3
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,535.81,382.08
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,516.54,369.95
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,474.36,340.81
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,437.37,315.06
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,508.1,370.8
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,560.36,409.88
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,448.58,327.7
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,370.51,270.33
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,375.73,273.95
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,360.76,258.67
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,310.32,217.51
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,261.57,177.21
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,212.05,137.12
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,166.14,101.07
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,121.01,68.81
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,80.64,45.22
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,48.08,35.02
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,42.78,30.44
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.31,21.99
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.29,11.86
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,13.65,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,75.87,41.28
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,145.82,106.78
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,209.98,161.03
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,284.19,222.73
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,347.93,274.85
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,414.94,327.84
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,395.18,310.85
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,355.98,277.93
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,494.32,385.3
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,646.85,497.54
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,696.33,528.7
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,743.36,558.09
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,783.57,582.21
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,822.44,605.03
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,857.43,624.91
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,890.63,643.35
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,910.46,653.35
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,933.28,665.38
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,951.79,674.59
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,967.57,682.15
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,977.17,687.76
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,983.7,691.61
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,987.42,692.43
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,988.05,691.45
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,980.34,687.24
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,969.54,681.21
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,953.8,670.74
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,935.16,658.51
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,911.9,644.39
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,885.97,628.57
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,856.21,610.48
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,824.07,590.72
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,787.22,567.43
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,748.43,542.66
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,706.24,515.33
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,662.71,485.76
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,616.68,452.88
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,569.86,418.6
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,519.68,381.02
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,469.58,342.48
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,413.73,299.31
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,362.5,258.27
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,310.33,215.73
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,260.38,174.32
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,209.75,132.76
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,159.18,92.73
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,112.88,59.9
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,71.76,36.95
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,39.55,27.64
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,35.94,24.44
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,28.8,18.04
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,21.11,9.84
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,17.33,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,89.47,47.27
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,161.96,118.0
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,232.43,177.75
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,313.2,245.0
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,374.68,296.4
