Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,440.79,349.82
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,501.47,396.93
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,563.6,443.67
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,615.56,480.54
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,667.92,515.73
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,714.16,545.9
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,759.59,575.01
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,794.6,596.23
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,832.85,619.47
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,866.43,639.46
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,897.9,657.9
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,922.84,671.64
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,945.12,683.63
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,962.56,692.73
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,977.06,699.99
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,985.59,704.66
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,990.94,707.43
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,992.02,706.43
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,989.88,703.52
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,981.65,698.27
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,970.27,691.14
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,954.44,679.82
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,935.67,666.73
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,912.66,652.33
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,886.94,636.16
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,856.12,615.33
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,823.01,592.99
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,786.35,570.44
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,747.75,546.3
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,703.51,516.99
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,658.89,485.64
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,612.38,451.95
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,565.17,416.98
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,512.09,377.11
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,462.48,338.65
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,411.33,298.65
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,361.18,258.3
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,309.15,215.4
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,256.3,171.64
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,206.08,130.68
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,159.31,93.89
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,114.06,62.25
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,74.48,40.57
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,44.86,32.01
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,40.69,28.37
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,31.83,20.47
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.58,10.58
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,57.51,27.67
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,118.87,86.4
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,195.87,150.19
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,281.27,220.81
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,343.84,272.49
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,415.17,329.38
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,482.01,380.76
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,553.46,433.92
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,607.6,473.0
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,662.56,511.0
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,710.62,542.53
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,761.38,575.42
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,802.3,600.72
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,841.76,624.7
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,871.06,640.23
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,903.75,657.87
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,929.72,672.18
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,953.08,684.77
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,972.16,694.57
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,988.33,702.54
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,997.56,707.6
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,1003.64,710.8
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,1004.03,709.32
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,1001.22,705.96
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,993.79,701.01
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,983.24,694.2
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,967.71,682.91
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,949.24,669.89
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,925.21,654.77
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,898.52,637.98
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,867.85,618.59
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,834.75,597.55
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,797.55,573.7
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,758.43,548.42
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,715.84,520.6
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,671.74,490.19
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,624.33,457.04
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,576.17,422.44
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,525.27,384.19
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,474.32,344.87
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,417.52,300.97
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,365.39,259.2
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,312.3,215.45
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,261.21,172.85
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,209.2,130.5
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,157.31,89.89
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,110.26,57.19
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,68.47,34.89
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,39.42,27.32
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,36.27,24.55
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,29.13,18.18
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,20.99,9.08
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,72.01,33.53
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,149.19,108.47
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,218.95,167.56
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,303.97,238.22
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,366.8,290.19
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,434.51,344.23
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,497.3,392.14
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,561.63,439.53
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,615.35,477.69
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,669.6,513.75
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,717.72,543.68
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,765.5,572.64
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,801.01,593.55
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,839.84,616.43
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,873.44,635.48
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,904.95,652.94
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,930.54,666.39
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,953.43,678.05
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,970.91,686.6
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,985.42,693.33
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,993.4,697.49
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,998.19,699.82
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,998.27,698.28
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,995.1,694.85
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,987.24,690.07
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,976.21,683.43
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,959.72,672.04
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,940.27,658.92
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,916.62,644.55
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,890.24,628.43
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,859.08,609.43
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,825.54,588.75
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,788.6,565.45
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,749.69,540.64
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,707.12,513.13
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,663.11,483.27
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,616.18,450.62
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,568.4,416.41
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,518.18,378.7
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,467.87,339.87
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,414.96,298.65
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,358.74,253.89
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,305.93,210.28
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,255.06,167.75
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,203.86,125.94
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,155.9,88.36
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,105.48,53.27
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,63.18,31.13
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,35.8,24.3
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,32.84,21.69
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,26.47,15.93
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,19.62,7.65
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,78.2,33.82
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,167.99,121.24
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,236.41,179.78
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,314.98,245.22
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,376.85,296.11
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,443.44,348.7
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,503.14,393.5
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,563.78,437.24
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,616.84,474.19
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,670.33,509.25
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,718.13,538.4
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,760.5,563.13
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,800.63,586.72
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,839.18,608.85
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,872.67,627.68
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,903.97,644.92
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,929.04,658.08
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,951.42,669.51
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,968.97,678.36
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,983.52,685.41
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,992.5,690.55
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,998.27,693.86
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,997.87,692.06
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,994.19,688.4
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,986.29,683.71
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,975.23,677.18
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,959.17,666.6
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,940.14,654.23
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,916.43,639.99
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,889.98,624.02
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,859.6,605.75
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,826.78,585.77
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,789.24,562.31
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,749.73,537.34
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,706.67,509.75
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,662.36,479.75
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,615.64,447.6
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,568.11,413.89
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,517.12,375.96
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,466.05,336.88
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,409.76,293.51
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,358.13,252.23
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,304.78,208.39
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,253.33,165.62
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,202.21,124.15
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,154.4,86.99
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,104.21,52.45
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,62.19,31.02
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,36.35,24.63
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,33.0,21.69
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,26.16,15.55
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,18.8,6.54
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,82.3,32.71
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,174.52,125.59
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,242.16,184.05
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,319.79,249.12
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,381.85,300.52
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,448.53,353.54
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,505.34,396.57
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,566.66,441.19
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,619.24,477.97
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,672.2,512.97
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,718.65,541.47
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,759.5,565.45
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,799.79,589.75
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,838.49,612.62
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,870.98,631.1
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,901.13,647.9
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,926.66,661.6
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,949.5,673.55
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,965.36,681.4
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,978.07,687.36
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,986.95,692.46
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,992.63,695.69
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,992.67,694.41
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,989.47,691.23
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,981.06,686.05
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,969.54,679.03
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,952.27,668.74
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,932.18,656.7
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,908.76,642.29
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,882.68,626.15
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,850.51,604.76
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,816.29,582.02
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,780.14,560.12
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,742.1,536.7
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,699.55,509.01
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,655.78,478.31
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,608.75,445.47
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,558.03,409.18
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,508.19,371.61
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,458.3,333.0
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,405.92,292.12
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,354.61,250.95
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,302.35,207.88
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,251.77,165.73
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,197.82,122.2
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,150.32,85.39
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,103.62,53.41
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,61.5,31.81
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,37.75,25.85
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,34.05,22.54
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,26.33,15.63
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,17.98,5.42
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,79.86,28.15
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,169.35,121.42
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,235.81,178.89
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,311.77,242.44
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,374.97,294.53
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,443.1,348.48
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,502.44,393.06
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,562.12,436.14
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,615.6,473.59
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,669.58,508.84
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,717.76,539.1
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,765.29,568.23
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,801.33,589.02
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,840.68,611.72
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,873.56,629.78
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,904.22,646.22
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,930.13,661.23
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,953.35,674.57
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,970.32,682.63
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,984.25,688.89
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,992.59,693.68
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,997.72,696.65
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,995.79,693.97
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,990.6,689.44
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,982.14,684.44
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,970.57,677.63
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,953.67,667.96
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,933.92,656.52
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,909.99,642.07
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,883.44,625.92
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,851.88,606.79
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,818.13,586.05
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,780.55,562.35
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,741.15,537.22
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,696.43,507.94
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,649.31,474.88
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,602.08,442.11
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,554.39,408.0
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,427.06,313.6
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,337.85,247.38
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,355.47,259.42
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,348.76,248.79
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,296.6,205.79
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,246.85,164.51
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,196.93,124.26
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,150.91,88.84
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,106.45,58.55
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,67.24,38.6
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,45.81,32.68
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,40.22,27.72
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,29.77,18.44
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.73,5.15
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,68.56,19.99
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,146.24,104.4
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,209.06,158.47
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,284.6,221.49
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,347.13,273.1
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,414.81,327.0
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,474.1,372.8
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,536.35,419.3
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,590.09,457.72
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,644.69,494.87
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,690.51,523.34
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,738.42,552.57
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,779.2,577.15
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,818.59,600.39
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,853.11,620.34
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,880.35,635.33
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,905.91,649.18
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,928.91,661.33
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,946.31,669.9
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,960.8,676.7
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,969.79,680.11
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,975.69,681.72
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,976.01,680.36
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,973.19,677.2
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,965.8,672.39
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,955.37,665.8
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,938.69,655.77
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,919.24,644.05
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,896.12,629.74
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,870.41,613.79
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,839.79,594.94
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,807.01,574.61
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,770.39,551.15
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,731.95,526.37
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,689.33,498.41
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,645.65,467.94
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,597.18,433.47
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,550.35,399.27
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,499.99,361.87
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,449.97,323.72
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,398.24,283.92
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,347.79,243.98
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,292.56,199.45
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,242.7,158.61
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,192.91,119.02
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,146.96,84.22
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,102.23,54.69
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,63.11,35.75
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,43.76,30.74
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,38.72,26.33
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.03,17.69
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.79,4.15
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,63.18,14.28
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,133.76,94.72
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,200.04,150.94
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,279.85,216.98
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,343.0,268.89
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,411.39,323.18
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,473.22,370.14
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,538.57,417.99
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,592.0,455.81
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,646.23,492.41
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,692.92,522.12
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,741.93,552.8
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,782.83,576.79
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,822.32,599.3
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,856.26,616.74
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,882.98,629.14
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,908.63,643.71
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,931.7,656.6
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,949.55,664.83
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,964.51,671.3
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,973.54,675.09
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,979.46,677.1
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,980.19,676.07
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,977.77,673.25
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,969.82,668.58
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,958.79,662.14
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,942.83,653.13
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,923.97,642.34
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,900.06,628.02
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,873.51,612.03
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,842.67,592.28
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,809.48,570.95
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,772.64,547.83
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,733.92,523.32
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,690.28,495.35
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,645.9,464.66
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,599.11,432.52
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,548.64,396.95
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,498.49,359.68
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,448.6,321.59
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,396.5,281.56
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,345.6,241.29
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,293.48,199.01
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,240.41,155.88
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,190.37,116.17
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,144.05,81.26
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,99.11,52.05
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,59.96,33.84
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,42.18,29.28
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,37.4,25.1
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.48,16.28
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.19,2.12
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,51.4,7.03
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,110.98,77.75
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,182.15,137.19
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,257.92,199.74
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,319.87,250.57
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,387.68,304.39
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,453.76,355.2
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,520.95,405.26
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,575.23,443.96
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,630.57,482.26
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,679.58,513.16
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,728.69,542.91
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,767.82,566.24
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,808.5,590.26
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,842.94,608.81
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,875.47,625.85
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,900.68,640.6
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,923.41,653.81
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,941.56,662.79
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,951.37,666.59
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,898.2,630.27
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,827.9,577.52
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,902.92,631.65
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,966.48,670.15
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,959.05,664.79
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,948.62,658.25
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,932.04,648.32
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,912.74,636.76
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,889.4,622.37
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,863.55,606.41
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,832.1,586.84
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,798.68,565.94
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,761.93,542.76
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,722.5,517.63
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,679.35,488.71
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,635.42,458.19
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,589.27,426.43
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,542.73,393.46
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,492.76,356.44
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,440.45,316.85
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,388.84,277.21
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,338.73,237.66
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,287.55,196.37
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,239.17,157.08
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,190.84,119.12
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,146.7,86.28
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,103.33,58.2
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,66.05,40.6
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,49.19,35.12
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,42.11,28.91
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,30.02,18.16
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,18.48,1.07
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,61.45,4.39
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,131.97,92.62
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,197.04,148.3
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,275.62,213.49
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,338.73,265.55
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,407.18,320.04
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,469.11,367.13
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,534.56,415.05
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,588.21,453.25
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,642.72,490.36
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,689.95,520.55
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,739.59,551.76
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,780.54,576.37
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,820.07,599.64
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,849.2,615.67
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,881.59,633.72
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,907.77,647.52
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,931.37,659.6
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,949.69,668.66
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,965.13,675.97
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,974.18,681.16
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,980.08,684.55
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,981.62,684.32
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,979.98,682.23
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,972.39,677.97
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,961.64,671.84
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,945.39,660.93
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,926.15,648.22
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,902.26,633.66
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,875.64,617.36
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,844.68,597.19
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,811.32,575.4
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,774.16,552.01
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,735.03,527.13
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,691.83,499.27
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,647.19,468.37
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,600.3,435.69
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,552.6,401.48
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,501.43,363.06
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,450.31,323.62
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,393.4,279.53
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,341.29,237.7
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,288.21,194.07
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,237.38,152.02
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,186.25,111.14
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,135.57,72.95
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,89.81,43.96
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,49.78,27.31
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,35.6,23.83
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,31.33,20.07
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,23.91,13.27
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,15.88,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,60.52,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,130.88,91.36
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,195.31,146.72
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,270.51,209.25
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,335.95,263.06
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,404.85,317.88
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,466.44,365.54
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,531.45,414.25
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,585.06,452.75
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,639.57,490.46
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,686.09,520.72
