Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,150.76,113.34
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,170.91,128.42
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,198.01,148.95
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,225.13,169.29
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,229.89,172.58
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,234.63,175.92
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,261.08,195.55
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,287.39,214.87
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,315.44,234.93
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,343.23,254.57
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,395.31,292.23
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,442.18,325.52
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,381.1,281.3
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,320.01,236.95
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,315.56,234.4
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,311.06,231.63
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,348.23,259.18
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,384.28,285.51
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,340.98,253.77
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,301.37,224.83
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,313.64,234.44
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,327.31,244.84
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,196.25,147.39
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,64.84,46.02
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,39.16,25.83
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,13.53,5.29
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,57.05,40.43
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,100.14,74.91
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,159.81,118.11
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,201.81,144.97
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,169.63,115.7
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,122.73,76.93
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,84.29,55.48
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,63.12,48.55
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,54.14,40.49
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,40.48,28.06
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,23.26,9.06
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.9,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,11.57,2.71
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,24.13,13.98
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,36.7,24.72
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,50.73,36.6
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,65.19,48.65
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,84.88,64.64
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,104.5,80.26
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,140.61,109.17
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,177.07,137.88
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,174.13,134.63
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,171.29,131.55
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,202.58,155.69
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,234.07,179.6
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,237.3,181.13
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,240.57,182.78
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,340.9,258.15
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,435.32,326.11
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,408.33,303.73
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,381.28,282.09
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,365.26,269.55
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,343.73,253.0
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,351.35,256.85
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,358.82,260.12
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,361.27,263.2
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,363.59,266.03
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,379.78,278.58
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,392.71,288.65
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,458.9,337.0
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,522.2,382.3
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,494.78,363.45
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,467.91,345.3
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,539.96,401.3
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,600.1,447.19
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,533.89,399.18
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,476.74,357.67
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,441.46,332.3
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,406.63,306.79
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,265.39,201.4
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,138.82,104.64
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,74.97,54.77
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,9.65,2.23
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,10.62,3.05
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,11.58,3.88
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,9.65,2.31
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.71,0.73
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,6.27,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.82,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.37,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.93,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.96,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.91,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,9.64,1.16
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,20.26,10.7
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,30.89,19.73
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,43.46,30.24
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,56.05,40.56
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,69.79,51.6
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,83.72,62.58
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,80.34,59.62
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,77.37,57.01
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,196.34,151.53
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,317.58,244.03
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,317.75,242.63
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,317.12,241.03
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,353.23,267.12
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,389.36,292.76
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,488.09,365.56
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,579.27,431.07
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,620.31,458.84
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,661.03,486.27
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,735.07,539.48
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,806.71,589.91
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,782.64,571.26
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,761.9,555.37
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,680.13,496.84
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,603.64,441.28
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,756.04,558.13
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,886.83,648.63
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,759.9,558.72
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,640.44,467.63
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,676.99,497.02
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,704.92,519.08
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,670.61,495.39
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,635.09,470.86
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,625.55,467.7
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,605.78,455.77
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,555.0,417.53
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,506.32,379.93
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,454.87,339.26
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,404.29,298.24
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,352.09,255.44
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,298.29,210.63
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,245.94,166.56
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,197.02,125.89
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,148.62,88.23
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,104.93,58.37
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,63.84,38.04
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,46.87,34.4
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,39.5,27.81
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.53,20.31
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,15.92,2.1
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,31.98,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,85.56,51.29
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,157.8,117.4
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,233.57,181.29
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,297.7,235.98
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,371.6,297.22
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,435.3,348.49
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,502.91,401.35
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,449.41,356.05
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,363.77,284.92
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,537.39,422.26
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,715.73,555.08
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,757.73,582.82
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,798.4,609.98
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,834.58,632.47
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,863.96,650.01
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,889.46,666.15
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,912.32,680.52
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,931.59,691.4
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,948.02,700.4
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,956.37,704.85
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,961.52,707.29
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,961.01,704.98
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,957.25,700.67
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,948.84,694.85
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,937.25,687.04
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,920.67,674.61
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,901.07,660.3
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,875.97,643.44
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,848.17,624.81
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,815.72,603.27
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,780.95,580.08
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,742.92,554.29
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,703.01,527.05
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,657.65,493.69
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,611.6,459.2
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,560.43,421.21
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,511.31,383.63
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,458.98,342.01
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,407.54,300.09
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,354.47,256.46
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,299.69,210.82
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,246.85,166.36
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,197.5,125.46
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,148.34,87.48
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,103.96,57.62
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,62.75,38.1
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,48.13,35.29
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,40.03,28.09
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.66,20.2
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,15.99,0.34
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,44.0,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,119.51,71.1
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,191.93,142.53
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,274.58,212.73
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,340.65,269.51
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,412.77,329.46
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,475.41,379.78
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,539.8,429.85
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,594.55,470.52
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,649.9,509.19
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,698.86,541.96
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,742.82,570.54
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,783.55,597.42
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,822.59,622.86
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,856.4,643.21
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,887.91,661.82
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,912.81,675.84
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,934.84,687.92
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,950.99,696.1
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,963.94,702.26
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,971.24,705.95
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,975.17,707.59
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,972.75,705.49
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,966.9,701.31
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,885.72,646.88
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,797.31,579.47
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,856.81,626.67
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,903.39,656.82
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,877.49,639.33
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,848.87,620.5
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,815.73,598.83
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,780.32,575.54
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,741.51,550.71
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,700.81,524.31
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,654.76,490.74
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,608.31,456.1
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,556.7,417.26
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,507.22,378.95
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,424.83,315.56
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,368.79,272.77
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,340.25,247.73
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,298.13,208.8
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,242.3,162.04
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,192.66,120.89
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,143.49,83.14
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,99.03,53.75
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,57.75,35.26
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,45.67,33.19
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,37.77,26.15
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.3,18.14
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.82,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,42.86,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,116.25,67.33
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,186.13,138.08
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,264.5,204.6
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,330.1,259.99
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,401.79,318.27
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,462.58,366.2
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,526.27,414.59
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,581.32,455.5
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,635.0,494.06
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,684.11,526.17
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,732.81,557.3
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,773.88,583.34
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,813.4,608.01
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,842.1,623.86
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,873.71,641.53
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,899.19,656.25
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,921.94,669.17
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,938.87,677.0
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,952.75,682.94
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,960.14,686.19
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,964.27,687.54
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,963.57,685.22
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,959.57,681.01
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,949.53,674.5
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,936.28,666.14
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,918.51,653.72
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,897.72,639.52
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,871.86,623.44
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,843.29,605.62
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,810.87,585.25
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,776.07,563.22
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,736.4,537.81
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,694.91,510.93
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,648.94,478.83
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,602.57,445.59
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,491.46,363.86
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,414.7,306.59
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,378.81,280.54
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,345.47,255.37
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,301.12,222.43
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,256.68,189.44
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,217.38,159.55
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,180.68,131.75
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,148.02,107.04
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,116.57,83.96
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,77.14,54.47
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,42.32,30.47
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,35.21,24.09
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,26.94,16.17
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,28.3,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,75.39,40.74
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,147.46,108.37
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,220.65,169.26
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,283.51,221.58
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,353.18,277.69
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,416.39,326.54
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,480.6,374.46
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,452.71,350.26
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,405.11,311.19
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,455.62,347.05
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,507.24,381.91
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,488.21,364.59
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,472.79,350.2
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,656.89,482.23
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,838.05,597.6
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,729.08,520.87
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,591.29,422.92
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,759.13,543.41
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,916.6,643.96
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,844.54,595.35
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,760.14,536.25
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,763.25,540.08
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,764.85,541.96
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,844.51,601.94
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,909.0,645.38
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,832.36,594.24
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,753.75,537.22
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,720.77,515.74
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,688.91,494.32
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,728.66,528.83
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,754.26,551.0
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,473.72,353.76
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,231.81,170.75
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,422.99,319.6
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,588.74,439.56
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,540.43,403.26
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,491.93,367.06
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,425.15,315.74
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,373.65,275.87
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,291.89,215.72
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,234.68,175.86
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,215.75,158.47
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,187.44,132.58
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,148.98,103.35
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,112.58,77.57
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,78.96,61.84
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,61.44,46.82
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,45.88,33.12
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,29.68,18.25
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,15.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,31.97,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,89.39,47.35
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,155.8,114.61
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,229.06,176.05
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,292.21,228.46
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,365.26,286.63
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,425.18,332.67
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,488.2,379.23
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,543.35,417.96
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,599.76,455.83
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,648.84,485.81
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,697.85,513.52
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,739.43,539.12
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,777.22,562.1
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,809.84,581.64
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,840.32,599.76
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,865.88,615.95
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,888.92,630.66
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,905.77,642.37
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,919.67,652.33
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,927.43,657.78
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,932.15,661.47
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,827.47,590.89
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,714.65,508.82
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,817.69,586.72
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,905.25,645.77
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,843.46,604.78
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,779.02,557.88
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,627.83,453.83
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,486.75,353.06
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,629.22,463.26
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,749.15,550.67
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,602.87,443.79
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,481.61,352.53
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,542.53,402.42
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,582.38,433.74
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,534.57,398.3
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,483.84,360.36
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,432.89,320.57
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,383.17,280.7
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,331.92,239.22
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,282.7,198.57
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,232.28,156.8
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,185.18,118.54
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,138.28,83.56
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,96.92,57.41
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,57.79,43.78
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,49.33,36.37
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,38.56,26.79
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,27.16,15.91
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.8,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,29.6,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,83.22,41.7
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,149.48,110.04
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,221.28,170.96
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,284.06,223.95
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,353.54,280.7
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,416.99,330.89
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,481.22,380.04
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,536.53,421.87
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,593.14,463.68
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,643.03,498.81
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,693.12,532.27
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,734.34,559.67
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,771.65,584.12
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,807.3,606.61
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,841.26,627.8
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,866.97,644.0
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,890.14,658.56
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,907.41,667.93
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,916.95,672.25
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,925.08,676.83
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,930.15,679.52
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,830.18,608.24
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,717.43,521.64
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,816.62,598.96
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,900.46,658.05
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,883.78,646.65
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,864.29,634.12
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,839.61,617.92
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,812.46,600.06
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,781.03,579.45
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,746.97,556.94
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,708.8,531.24
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,669.03,502.67
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,623.41,469.17
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,578.11,435.23
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,530.42,399.65
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,479.77,360.97
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,429.5,320.82
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,379.37,279.74
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,327.66,237.15
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,277.9,195.42
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,227.37,152.86
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,179.63,113.57
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,132.49,78.34
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,90.5,52.23
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,51.59,38.6
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,45.55,33.29
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,35.86,24.59
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.61,14.47
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,29.01,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,81.29,38.22
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,150.06,110.3
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,225.21,174.27
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,172.14,135.46
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,91.71,69.85
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,287.34,231.53
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,489.57,392.08
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,543.59,432.38
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,598.76,472.99
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,649.13,508.35
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,697.81,541.24
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,739.07,569.25
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,778.97,596.09
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,708.14,540.17
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,613.85,463.27
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,756.44,573.03
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,888.71,665.12
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,757.13,567.55
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,595.08,441.18
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,771.62,577.31
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,930.98,688.43
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,798.49,592.94
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,649.6,478.36
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,560.48,414.17
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,470.12,347.68
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,561.15,414.94
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,645.1,475.05
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,741.16,552.22
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,817.04,608.69
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,784.34,586.13
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,749.45,562.55
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,710.42,537.01
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,669.64,509.18
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,625.53,476.19
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,580.46,441.8
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,531.88,404.64
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,479.53,363.74
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,428.21,321.85
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,377.51,279.44
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,293.79,216.02
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,247.71,185.09
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,218.22,153.26
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,169.92,103.89
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,121.46,67.53
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,77.82,41.06
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,40.6,29.28
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,37.16,26.13
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,30.23,19.79
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,22.78,11.9
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,30.72,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,84.83,37.11
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,153.78,112.65
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,228.58,176.47
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,293.97,232.44
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,364.1,290.83
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,295.67,236.24
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,202.26,158.79
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,246.33,193.35
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,291.57,227.81
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,394.35,307.29
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,504.38,389.48
