Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,537.0,411.65
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,568.25,432.94
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,701.85,534.0
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,838.63,628.44
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,863.98,643.76
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,881.81,654.79
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,776.08,577.04
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,640.69,472.24
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,681.83,501.82
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,715.09,524.94
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,717.41,527.45
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,718.57,529.38
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,437.19,328.02
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,155.97,114.61
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,203.38,151.03
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,250.33,186.28
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,365.46,272.1
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,475.94,352.1
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,414.38,307.14
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,354.77,263.68
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,438.42,327.16
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,515.11,383.54
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,385.24,288.1
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,270.71,202.5
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,254.54,190.96
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,238.38,179.13
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,303.07,227.86
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,354.61,263.02
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,307.33,226.08
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,260.97,190.28
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,184.15,134.78
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,128.37,97.16
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,118.16,80.52
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,90.2,55.12
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,56.91,43.09
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.03,36.18
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,36.95,25.37
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,24.17,12.51
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,18.32,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,49.49,17.79
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,115.75,83.99
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,192.28,148.1
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,254.28,200.15
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,322.99,256.2
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,372.09,295.19
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,423.26,334.37
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,411.11,322.56
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,397.49,308.94
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,365.09,281.7
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,326.21,249.23
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,447.97,342.16
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,576.33,436.13
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,514.43,386.67
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,446.82,333.57
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,668.76,501.41
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,876.92,645.19
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,894.25,653.0
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,908.8,660.61
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,917.27,665.32
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,922.67,668.19
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,806.31,585.73
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,678.21,489.42
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,638.94,462.08
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,599.9,434.15
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,735.35,537.32
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,852.48,620.75
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,827.2,603.33
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,799.58,585.42
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,702.45,515.3
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,616.87,450.68
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,644.04,475.28
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,655.49,487.08
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,611.98,455.26
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,567.63,422.5
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,516.94,384.36
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,468.75,347.12
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,418.49,307.59
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,369.04,267.73
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,317.89,226.3
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,268.94,186.0
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,218.72,144.78
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,171.93,107.55
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,126.34,75.03
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,86.2,51.91
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,55.17,41.24
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,47.62,34.62
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,35.88,24.16
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.45,11.22
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,25.21,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,70.94,24.21
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,138.28,100.15
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,208.65,159.97
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,271.78,213.09
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,341.67,269.98
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,401.88,317.56
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,469.47,368.88
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,524.53,409.27
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,580.92,449.4
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,631.11,484.14
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,681.46,517.88
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,723.09,544.95
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,763.6,570.97
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,798.25,591.55
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,828.36,608.91
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,854.25,624.6
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,877.66,638.68
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,894.54,647.64
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,908.6,654.88
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,827.74,598.21
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,734.83,528.79
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,829.43,598.97
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,914.55,655.39
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,904.99,648.3
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,892.48,640.22
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,873.96,628.72
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,852.76,615.54
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,827.68,599.48
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,800.2,581.85
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,740.33,539.59
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,687.03,499.65
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,633.54,463.37
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,582.25,428.01
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,520.74,383.62
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,463.11,341.69
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,304.46,226.31
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,158.82,117.29
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,153.69,113.96
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,148.6,110.43
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,152.0,113.58
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,154.64,116.12
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,136.07,102.37
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,117.9,88.78
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,98.73,74.0
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,79.69,59.01
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,61.79,47.0
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,44.05,31.72
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,28.49,18.07
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,12.54,2.97
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,6.39,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,36.93,23.52
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,63.04,45.63
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,101.57,77.74
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,137.96,107.88
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,182.6,143.96
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,236.41,186.44
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,352.1,277.92
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,480.65,375.27
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,467.28,361.06
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,446.23,341.71
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,479.72,364.09
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,512.31,385.0
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,476.06,355.03
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,427.57,316.79
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,407.63,301.24
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,387.02,285.09
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,405.15,296.91
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,422.98,308.19
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,407.08,296.35
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,391.21,284.75
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,522.64,378.49
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,645.88,462.11
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,688.34,491.02
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,724.37,516.21
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,779.39,556.7
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,824.55,589.81
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,800.46,573.59
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,774.43,556.69
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,743.96,537.34
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,711.58,516.4
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,673.45,490.93
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,634.42,464.34
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,594.92,437.56
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,552.82,408.0
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,506.0,374.28
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,459.52,339.72
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,410.23,301.45
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,361.7,262.73
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,311.54,222.5
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,263.91,183.73
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,215.52,144.42
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,169.99,108.7
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,125.26,77.35
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,86.01,55.13
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,59.84,45.33
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.39,37.02
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,37.88,25.74
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,21.72,8.22
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,20.38,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,53.55,11.03
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,128.09,92.76
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,199.48,153.63
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,262.38,206.85
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,332.11,264.06
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,393.1,312.22
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,461.79,364.37
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,434.8,340.54
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,380.39,295.65
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,388.28,299.28
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,392.35,299.48
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,453.89,344.5
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,517.38,389.56
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,673.15,503.6
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,824.15,605.0
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,729.03,534.74
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,606.27,442.99
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,635.94,462.96
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,671.75,485.56
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,508.46,370.92
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,340.97,249.53
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,252.39,185.39
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,164.93,120.34
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,457.68,338.65
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,734.1,527.67
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,790.68,569.3
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,836.35,603.69
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,810.58,587.05
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,782.67,569.57
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,651.26,475.12
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,536.63,390.25
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,596.69,439.12
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,638.13,472.18
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,595.1,441.27
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,551.13,409.4
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,503.48,374.52
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,456.18,338.85
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,375.69,278.12
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,317.04,234.86
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,295.78,214.98
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,260.15,180.96
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,211.69,141.55
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,166.54,106.31
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,122.01,75.34
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,83.09,53.82
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,59.65,45.17
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.6,37.14
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,37.47,25.27
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,20.9,6.29
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,12.29,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,16.55,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,44.05,4.94
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,109.14,77.88
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,175.69,134.21
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,244.29,191.36
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,313.14,247.63
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,373.43,295.28
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,437.8,344.5
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,493.14,386.66
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,550.36,429.3
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,603.3,466.91
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,653.39,501.75
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,695.8,529.88
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,737.34,556.87
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,649.03,486.68
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,535.03,397.95
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,502.44,372.98
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,459.78,340.33
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,681.78,505.81
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,889.17,648.41
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,762.76,556.14
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,622.75,452.07
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,652.58,473.91
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,685.2,496.47
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,787.73,574.0
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,878.39,638.2
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,861.85,625.37
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,842.52,611.64
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,690.54,504.12
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,550.58,399.65
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,646.43,475.62
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,722.47,534.29
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,596.81,440.58
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,494.33,362.78
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,469.9,346.23
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,444.47,328.31
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,394.5,292.55
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,347.88,258.93
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,361.28,267.62
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,354.34,257.11
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,303.48,215.61
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,255.12,175.8
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,206.0,135.73
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,160.84,100.49
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,116.01,69.83
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,76.89,49.23
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,55.53,41.47
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,46.71,33.67
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,33.16,21.51
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,20.08,3.92
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,11.8,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,27.56,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,75.06,5.87
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,151.54,108.65
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,232.59,178.18
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,298.74,234.88
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,371.82,295.52
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,256.34,204.7
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,93.39,70.36
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,186.54,145.47
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,280.09,218.51
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,374.19,291.08
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,474.31,366.12
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,505.39,387.38
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,535.15,407.69
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,525.03,397.37
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,520.56,391.21
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,458.01,342.73
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,385.55,286.93
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,510.66,378.92
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,628.42,462.07
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,620.26,454.53
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,611.06,446.95
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,650.67,475.64
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,692.95,505.61
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,580.2,424.55
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,471.04,344.84
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,674.39,501.58
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,851.82,627.07
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,661.99,490.97
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,486.5,356.81
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,617.46,460.84
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,725.44,542.45
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,686.26,514.52
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,645.43,484.63
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,500.36,375.04
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,390.32,290.14
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,340.17,254.09
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,289.83,217.36
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,213.23,160.05
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,142.01,106.08
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,164.51,123.86
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,178.89,135.0
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,155.13,116.77
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,131.89,98.93
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,108.74,72.22
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,60.73,36.15
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,43.94,31.82
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,39.38,27.61
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,28.77,17.88
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.12,0.64
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.47,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,119.07,84.42
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,207.36,158.07
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,272.02,213.35
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,347.42,276.0
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,410.47,327.04
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,477.75,379.77
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,460.23,363.61
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,423.57,332.13
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,366.28,285.08
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,299.42,229.87
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,298.66,227.88
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,297.16,225.19
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,571.95,439.31
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,835.39,625.27
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,626.14,472.62
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,372.55,277.01
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,388.16,288.13
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,403.51,298.22
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,502.2,370.57
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,605.74,444.21
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,669.88,490.31
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,726.79,531.07
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,816.74,601.28
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,890.77,652.64
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,871.59,639.35
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,849.47,624.74
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,619.42,461.84
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,406.04,298.51
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,578.08,434.05
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,724.69,542.83
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,685.13,514.85
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,643.83,484.6
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,500.49,375.77
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,392.64,292.21
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,397.86,296.93
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,391.3,291.69
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,355.67,264.25
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,318.67,235.13
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,288.53,207.87
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,245.56,167.96
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,196.34,127.98
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,151.95,93.9
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,108.27,64.99
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,70.83,46.88
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,55.13,41.09
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,47.09,33.87
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,33.95,21.81
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,18.57,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,17.58,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,46.4,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,122.32,85.99
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,195.09,147.95
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,260.34,203.37
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,333.59,264.18
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,396.88,315.2
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,461.87,366.02
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,365.56,289.0
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,243.75,189.21
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,347.21,270.29
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,448.59,347.11
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,416.04,318.81
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,369.73,280.64
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,471.24,356.49
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,567.16,425.85
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,606.33,452.54
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,636.49,473.03
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,770.11,573.07
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,900.53,661.87
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,907.57,664.76
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,911.48,666.5
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,909.73,664.86
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,909.08,664.12
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,898.76,656.82
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,885.32,647.63
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,779.23,571.92
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,674.32,490.79
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,740.63,545.04
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,790.82,582.93
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,757.24,560.18
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,721.61,536.4
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,682.37,508.9
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,641.49,479.08
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,592.88,443.05
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,546.18,407.63
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,497.42,369.97
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,448.68,331.43
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,394.13,287.84
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,343.62,246.34
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,291.29,203.3
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,241.36,161.87
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,191.5,121.81
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,146.4,87.75
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,102.03,59.02
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,63.85,42.2
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,50.6,37.24
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.19,30.55
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,29.86,18.32
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.82,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,8.36,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,22.91,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,98.36,68.5
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,168.94,128.34
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,240.48,188.16
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,314.35,248.9
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,381.41,303.02
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,458.11,362.96
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,515.49,406.95
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,574.56,451.13
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,629.77,490.82
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,686.18,529.76
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,728.22,556.77
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,766.36,580.69
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,803.22,603.42
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,838.45,624.76
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,863.25,640.12
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,885.39,653.76
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,898.6,660.4
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,913.86,668.55
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,921.3,672.66
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,925.54,674.82
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,924.2,672.1
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,919.6,667.41
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,909.05,660.29
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,895.34,651.23
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,876.46,637.78
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,854.67,622.52
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,827.92,605.03
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,798.58,585.8
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,764.16,563.07
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,727.67,538.81
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,687.68,511.72
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,644.25,481.15
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,598.14,447.06
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,551.26,411.62
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,501.24,372.96
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,451.19,333.3
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,398.46,290.74
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,343.83,245.95
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,290.69,202.03
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,239.91,159.73
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,188.73,118.49
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,142.04,83.28
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,96.61,54.51
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,57.68,43.52
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,47.65,34.89
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,40.92,28.73
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.34,16.95
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,15.99,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,7.37,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,18.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,90.79,62.68
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,155.92,118.14
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,219.05,171.44
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,296.98,235.86
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,363.41,289.73
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,436.2,347.16
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,492.52,389.99
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,554.43,435.72
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,609.45,475.5
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,665.71,515.25
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,708.41,543.48
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,750.08,570.16
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,787.6,593.55
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,821.16,613.95
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,846.53,629.86
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,869.37,644.09
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,888.14,654.32
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,904.19,662.76
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,911.61,666.63
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,911.64,665.76
