Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,914.97,666.19
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,915.01,664.54
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,904.85,657.64
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,891.5,648.8
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,872.33,634.93
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,850.19,619.21
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,823.57,601.6
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,794.27,582.22
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,760.03,559.64
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,723.53,535.42
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,683.29,508.49
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,641.33,478.87
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,595.42,444.82
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,545.95,407.48
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,495.52,369.16
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,444.97,329.58
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,392.6,286.93
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,341.13,244.01
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,287.8,199.53
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,233.35,154.07
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,181.75,111.87
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,134.01,75.62
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,87.68,46.89
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,47.52,34.9
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,41.21,29.41
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,35.99,24.55
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,24.73,13.8
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,16.71,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,12.55,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,57.76,38.17
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,98.59,73.3
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,141.15,108.86
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,185.86,145.44
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,227.54,178.66
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,270.46,211.9
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,157.58,122.86
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,39.6,26.59
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,285.86,225.28
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,546.23,418.04
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,639.28,485.66
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,744.35,559.5
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,672.09,504.59
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,581.54,434.91
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,718.37,538.43
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,855.25,633.32
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,872.48,642.13
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,886.93,650.21
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,893.59,654.54
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,897.19,657.03
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,896.86,657.05
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,897.73,658.01
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,795.04,586.27
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,686.67,503.8
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,768.52,568.77
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,834.23,615.29
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,666.77,495.55
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,512.58,377.75
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,574.63,425.88
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,625.34,463.69
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,604.52,450.2
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,580.17,434.09
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,486.01,363.88
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,406.19,303.95
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,383.52,287.54
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,358.84,268.93
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,318.18,238.21
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,279.35,208.64
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,263.61,189.91
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,226.46,150.26
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,175.7,108.93
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,129.68,74.43
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,85.12,47.09
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,48.2,35.63
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,42.93,30.97
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,36.36,24.9
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,24.01,12.96
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,13.76,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,39.44,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,124.9,87.28
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,201.2,154.57
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,268.6,212.54
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,342.7,274.27
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,403.99,323.24
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,468.87,372.76
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,525.02,414.27
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,582.57,455.14
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,630.84,487.96
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,678.86,518.76
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,718.34,542.79
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,759.24,567.35
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,793.06,587.12
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,824.76,605.32
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,850.03,620.35
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,872.66,633.73
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,889.28,641.99
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,902.91,648.44
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,909.67,651.9
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,909.17,650.94
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,913.3,652.44
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,914.04,651.85
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,800.37,575.92
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,681.27,488.74
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,672.48,483.32
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,662.52,476.21
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,568.26,410.41
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,480.22,348.01
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,529.35,385.25
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,570.51,415.47
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,614.26,451.49
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,638.69,472.15
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,591.35,437.48
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,543.54,402.04
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,490.21,361.58
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,439.61,321.85
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,386.75,279.44
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,334.46,236.3
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,280.51,191.56
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,228.61,148.23
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,173.13,103.34
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,124.07,66.74
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,76.8,38.94
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,39.95,28.46
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,35.56,24.58
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,30.9,20.19
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,21.0,10.18
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,50.04,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,138.45,95.03
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,218.37,164.66
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,285.27,221.1
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,359.4,281.44
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,419.81,328.92
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,483.4,376.91
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,538.82,417.94
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,595.42,458.64
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,640.68,489.92
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,687.79,520.94
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,729.22,546.4
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,769.2,570.47
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,801.53,589.06
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,831.58,606.02
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,856.44,620.7
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,873.96,630.68
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,890.04,639.15
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,903.09,645.74
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,805.22,579.6
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,691.19,496.12
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,805.55,581.8
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,904.87,647.79
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,800.04,576.01
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,689.72,494.97
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,771.62,557.91
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,837.47,603.02
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,810.09,584.84
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,780.14,565.77
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,745.23,543.65
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,708.4,519.86
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,666.35,491.55
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,623.74,462.08
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,577.48,428.28
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,530.72,393.27
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,480.95,355.19
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,431.3,316.15
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,376.01,272.06
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,325.01,230.19
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,272.7,187.18
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,222.87,146.05
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,172.57,106.07
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,126.88,72.89
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,82.75,47.37
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,51.66,38.37
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,44.38,31.99
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,36.67,24.9
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,23.01,11.09
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,10.81,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,108.47,73.32
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,192.74,145.12
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,257.3,199.66
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,332.35,261.13
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,395.57,311.85
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,462.91,364.12
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,518.92,405.32
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,576.36,446.09
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,525.72,403.71
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,453.41,345.22
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,399.59,302.54
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,339.95,255.01
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,451.76,337.13
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,558.51,411.57
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,715.4,523.99
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,865.16,620.76
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,759.13,544.67
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,630.39,450.15
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,605.73,433.17
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,579.98,414.45
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,616.61,439.92
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,651.88,463.68
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,648.52,461.35
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,644.19,458.78
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,649.71,462.47
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,651.19,463.43
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,606.56,433.52
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,564.19,405.01
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,498.83,360.24
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,438.77,318.39
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,454.67,331.28
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,467.93,341.53
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,458.05,335.54
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,445.98,327.46
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,423.83,311.98
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,392.62,288.86
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,363.1,264.15
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,316.89,224.07
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,264.93,181.28
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,215.51,140.5
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,166.03,101.37
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,121.34,69.32
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,78.01,44.8
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,50.21,36.97
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,42.96,30.61
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,35.18,23.46
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,21.87,9.42
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,29.29,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,112.85,75.18
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,187.03,140.21
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,250.86,194.05
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,324.93,254.48
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,387.15,304.0
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,453.4,354.81
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,412.56,321.3
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,341.95,264.38
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,497.46,384.42
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,658.83,502.37
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,605.01,458.08
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,531.44,399.98
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,513.02,384.53
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,499.36,371.91
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,522.41,387.65
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,544.71,402.61
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,577.34,424.66
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,609.41,446.05
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,482.82,354.92
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,345.86,254.3
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,358.86,263.54
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,366.39,268.35
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,529.41,388.3
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,685.21,497.91
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,675.57,490.66
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,664.71,483.56
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,423.22,312.75
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,191.43,140.18
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,453.04,343.12
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,687.91,512.57
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,433.33,325.46
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,217.62,160.37
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,338.44,252.55
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,443.98,329.36
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,368.87,274.0
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,303.91,226.62
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,319.45,235.01
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,312.84,221.59
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,260.96,178.35
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,211.56,137.33
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,161.27,97.06
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,114.37,63.12
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,70.57,39.23
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,45.17,32.7
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,38.29,26.65
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,30.92,19.86
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,19.47,6.82
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,18.03,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,82.41,53.65
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,139.56,104.54
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,200.32,155.37
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,267.13,209.85
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,332.59,260.89
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,395.37,307.79
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,450.38,348.09
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,507.43,388.58
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,557.07,422.58
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,607.48,456.21
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,649.86,485.19
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,691.69,513.49
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,649.12,479.33
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,589.9,433.91
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,595.64,437.12
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,591.8,433.41
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,457.58,336.81
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,309.86,227.71
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,391.86,287.79
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,467.15,341.01
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,664.45,485.47
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,843.23,609.44
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,730.39,527.18
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,617.05,444.75
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,496.89,360.3
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,379.6,275.57
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,473.04,344.29
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,559.41,405.48
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,518.29,376.13
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,478.75,348.37
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,540.15,396.8
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,583.24,430.18
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,544.15,401.96
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,501.88,370.99
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,454.76,335.1
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,408.48,299.03
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,360.21,260.82
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,312.91,222.65
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,264.09,183.54
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,218.32,147.04
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,171.14,110.73
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,127.51,79.81
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,86.74,56.54
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,63.23,47.87
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,50.16,36.53
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,38.23,25.73
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,19.72,5.62
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,28.98,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,112.1,72.91
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,185.95,138.7
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,250.17,192.46
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,324.82,252.23
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,386.3,298.7
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,451.58,345.09
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,506.71,384.89
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,563.28,424.58
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,611.18,457.1
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,658.8,488.56
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,699.72,513.92
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,736.93,536.53
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,769.81,555.0
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,800.62,571.95
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,825.5,586.16
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,847.8,598.8
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,863.05,605.88
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,875.32,611.26
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,882.06,614.58
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,885.69,616.18
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,883.33,613.93
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,881.8,612.36
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,870.78,606.27
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,856.64,598.42
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,837.38,586.94
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,815.22,573.6
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,788.64,557.91
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,759.48,540.47
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,725.27,519.6
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,688.85,496.53
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,648.39,469.61
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,606.38,440.79
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,557.99,406.63
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,511.26,372.48
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,461.58,335.66
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,411.98,297.59
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,359.91,255.97
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,308.83,214.11
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,253.43,169.0
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,203.52,128.25
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,153.54,89.35
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,107.67,57.8
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,63.45,35.64
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,43.19,30.85
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,36.65,25.07
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,29.66,18.52
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,14.69,1.3
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,36.39,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,120.06,76.83
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,198.51,148.17
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,264.23,204.1
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,337.46,264.16
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,397.54,311.28
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,461.01,358.55
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,516.03,397.47
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,572.33,435.06
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,619.11,462.72
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,663.13,485.79
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,703.75,511.21
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,742.98,535.51
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,665.6,479.52
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,565.86,405.9
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,589.96,423.03
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,612.95,438.13
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,745.62,532.27
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,875.18,615.12
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,881.4,617.49
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,880.67,617.16
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,769.08,542.26
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,643.97,452.77
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,755.13,534.59
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,847.42,595.87
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,595.19,427.97
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,350.57,251.22
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,563.28,410.8
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,750.41,539.79
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,715.93,516.32
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,679.47,492.03
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,638.83,463.97
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,596.83,434.35
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,408.16,299.25
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,265.86,194.13
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,345.09,253.53
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,402.9,291.36
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,351.67,250.17
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,301.91,209.79
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,250.91,168.56
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,202.82,129.9
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,154.33,92.82
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,110.37,63.09
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,69.01,42.54
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,51.05,37.25
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,41.63,29.03
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,31.67,19.9
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,21.16,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,98.93,61.9
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,167.75,124.94
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,231.79,179.07
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,303.89,238.37
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,363.73,286.51
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,431.12,338.63
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,487.05,380.37
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,544.62,421.96
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,592.48,455.23
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,640.29,487.6
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,681.67,514.84
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,721.96,540.12
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,754.37,558.89
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,784.77,576.09
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,806.76,588.22
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,829.21,600.59
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,844.57,607.04
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,857.09,611.67
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,863.88,611.98
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,867.67,610.37
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,873.24,609.83
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,872.77,605.45
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,861.68,596.76
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,847.48,586.4
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,828.36,573.18
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,806.31,558.36
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,697.2,487.51
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,597.73,418.11
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,584.56,411.73
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,569.18,402.73
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,565.83,402.8
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,555.68,397.46
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,534.12,384.53
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,501.94,362.57
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,443.13,319.12
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,394.1,282.23
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,348.34,245.77
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,299.66,205.13
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,244.36,160.62
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,194.65,120.59
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,144.73,82.51
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,98.99,52.19
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,55.95,32.67
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,42.08,29.89
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,35.45,23.99
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,28.38,17.2
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,25.67,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,110.36,67.46
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,192.77,142.87
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,260.03,200.16
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,335.29,262.34
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,398.12,312.55
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,465.16,363.95
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,520.49,404.98
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,577.09,445.42
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,623.1,477.1
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,670.97,507.9
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,711.3,532.12
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,750.15,554.73
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,782.63,572.87
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,812.88,589.22
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,832.39,600.02
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,853.6,612.0
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,869.1,619.54
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,881.54,625.23
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,887.72,629.36
