Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,890.64,631.58
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,888.15,629.21
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,882.36,624.87
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,870.97,617.92
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,856.38,609.04
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,836.44,595.93
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,813.52,580.92
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,785.31,563.3
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,754.47,543.89
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,719.73,522.0
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,682.79,497.72
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,641.48,469.7
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,598.56,439.73
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,552.16,405.54
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,504.86,369.74
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,451.3,329.07
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,400.79,289.29
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,348.02,246.23
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,296.41,203.25
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,243.53,159.55
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,190.0,116.01
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,139.3,77.28
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,92.9,47.08
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,49.07,28.58
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,37.98,26.29
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,32.05,20.99
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,25.73,14.8
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,30.11,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,116.45,69.88
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,200.41,148.63
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,267.9,206.32
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,343.36,268.5
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,406.29,318.44
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,473.37,369.25
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,528.4,409.46
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,582.6,447.5
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,631.35,478.97
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,679.69,507.73
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,720.28,532.62
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,759.3,556.14
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,787.51,572.27
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,817.8,589.75
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,841.66,604.16
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,862.68,616.85
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,877.57,624.96
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,889.29,631.19
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,895.47,634.31
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,898.32,635.51
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,895.11,632.24
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,888.54,627.04
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,876.86,619.55
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,861.92,610.14
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,841.35,597.23
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,817.78,582.47
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,790.09,565.06
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,759.7,545.87
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,724.17,522.46
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,686.44,496.64
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,644.21,467.93
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,600.35,437.34
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,549.04,399.96
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,500.56,363.62
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,450.1,325.0
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,399.82,285.44
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,347.02,243.13
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,292.38,198.7
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,239.36,155.67
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,189.09,115.39
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,139.39,78.44
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,94.4,50.11
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,51.59,37.66
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,42.79,30.28
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,35.2,23.55
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.29,15.01
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,12.52,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,80.3,45.76
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,154.5,113.95
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,218.16,167.18
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,289.49,225.21
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,353.8,275.87
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,423.44,328.68
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,382.61,295.88
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,327.67,251.6
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,401.79,306.72
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,471.65,356.66
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,498.2,373.96
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,522.79,389.93
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,482.29,357.81
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,445.29,328.2
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,499.98,366.63
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,555.09,404.03
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,595.2,430.63
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,641.24,460.82
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,768.28,553.11
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,888.7,633.34
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,886.56,630.07
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,885.0,628.47
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,872.91,621.48
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,857.65,612.57
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,781.86,562.61
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,706.43,507.93
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,738.12,535.02
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,757.43,550.92
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,609.14,444.72
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,482.85,350.51
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,552.36,405.89
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,600.04,442.12
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,402.12,297.42
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,254.94,187.37
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,339.8,250.67
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,401.07,290.04
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,347.95,246.08
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,295.87,202.55
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,238.88,155.71
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,187.38,113.85
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,136.43,75.45
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,89.76,46.23
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,45.37,32.62
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,39.52,27.65
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,32.7,21.58
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,25.42,14.19
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,26.49,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,106.85,60.41
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,186.67,138.69
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,253.68,196.09
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,328.5,257.84
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,389.06,305.81
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,452.87,353.83
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,509.04,394.98
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,566.59,435.64
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,613.87,467.57
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,660.63,498.25
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,608.5,457.03
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,537.33,402.07
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,668.2,498.76
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,801.51,589.39
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,825.63,603.4
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,847.09,616.64
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,861.07,623.82
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,871.99,629.14
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,877.78,632.54
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,880.4,634.05
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,874.96,629.59
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,866.38,623.26
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,854.23,615.61
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,839.1,606.11
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,817.77,591.7
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,793.88,575.64
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,764.98,557.11
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,733.83,536.68
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,595.14,435.86
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,476.86,347.39
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,537.19,395.64
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,575.8,425.4
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,528.01,389.34
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,481.64,354.02
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,432.81,316.86
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,384.82,279.33
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,334.9,239.21
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,287.48,200.55
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,237.85,160.77
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,191.46,124.32
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,145.4,90.85
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,104.68,65.46
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,66.86,50.7
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.7,42.81
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,45.12,31.69
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,28.83,16.3
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,78.21,41.03
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,159.26,117.28
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,223.59,172.14
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,296.71,232.99
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,366.35,289.87
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,440.09,348.35
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,400.09,315.84
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,330.47,259.11
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,290.36,225.85
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,236.89,181.68
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,319.69,245.45
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,412.83,314.87
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,417.84,316.26
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,413.75,311.36
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,401.0,300.72
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,387.47,289.57
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,635.05,479.33
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,863.29,637.96
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,775.04,573.26
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,668.69,491.24
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,664.66,487.33
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,659.44,482.14
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,752.9,555.13
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,830.61,610.98
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,735.33,541.3
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,642.18,469.01
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,623.09,456.28
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,602.99,442.39
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,638.44,473.13
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,658.01,491.13
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,615.75,459.87
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,573.4,428.13
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,526.55,392.49
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,479.15,355.54
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,429.46,316.5
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,380.05,276.57
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,328.6,233.78
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,275.38,189.15
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,214.13,145.41
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,178.26,124.65
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,137.1,86.98
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,82.98,44.88
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,46.06,33.26
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,42.03,29.68
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,32.89,21.54
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.34,11.65
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,76.41,37.92
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,156.46,114.89
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,221.04,170.37
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,294.38,232.05
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,358.28,284.6
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,424.98,337.78
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,321.61,255.07
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,192.91,149.15
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,225.71,174.42
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,258.82,199.24
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,487.77,380.86
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,713.57,548.78
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,747.93,569.5
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,780.5,589.86
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,699.07,527.61
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,599.39,448.69
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,619.32,461.76
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,638.08,473.34
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,646.11,479.1
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,653.13,484.25
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,559.06,413.55
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,466.94,343.66
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,656.79,489.88
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,822.17,608.02
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,801.49,593.2
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,778.08,577.7
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,750.82,559.2
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,720.9,538.86
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,685.35,513.8
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,647.99,486.57
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,549.02,411.03
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,469.65,349.63
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,441.28,329.09
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,411.2,306.59
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,398.87,296.67
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,370.81,272.15
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,320.58,230.74
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,272.68,190.82
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,223.74,150.82
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,178.49,114.82
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,133.26,82.02
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,93.7,58.35
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,61.05,46.21
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.46,38.68
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,40.95,28.34
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,25.67,12.81
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,21.4,6.34
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,45.35,30.35
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,82.94,61.8
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,118.63,91.71
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,154.88,121.47
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,192.38,151.61
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,176.62,138.23
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,152.8,118.09
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,264.91,207.56
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,384.54,299.34
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,404.0,312.1
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,421.9,323.93
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,515.57,394.25
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,604.71,459.29
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,616.85,465.8
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,626.88,471.3
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,671.46,502.68
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,721.65,537.04
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,743.98,551.69
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,764.38,565.14
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,727.4,537.07
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,686.63,506.77
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,661.92,488.63
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,636.79,470.08
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,625.03,461.16
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,612.3,451.48
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,501.26,371.14
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,397.57,294.84
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,446.0,331.87
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,489.16,363.58
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,449.73,335.27
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,411.88,308.29
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,306.53,230.7
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,208.36,157.11
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,136.11,102.31
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,62.86,45.0
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,35.75,23.38
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,8.69,1.44
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.72,0.69
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,5.3,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.86,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.89,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.33,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.67,1.35
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,14.94,6.79
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,21.22,12.24
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,28.47,18.41
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,35.72,24.51
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,35.73,24.44
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,35.73,24.35
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,70.1,52.72
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,105.19,81.14
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,124.61,96.61
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,144.0,111.92
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,172.19,134.27
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,200.45,156.48
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,161.64,125.21
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.44,94.41
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,147.25,113.15
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,171.04,131.62
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,198.58,153.17
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,225.99,174.47
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,247.94,191.01
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,269.66,207.26
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,252.16,193.65
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,234.8,180.22
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,228.02,174.67
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,221.27,169.16
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,239.86,183.6
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,258.08,197.7
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,261.01,200.1
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,263.72,202.41
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,245.73,188.77
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,227.95,175.31
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,135.43,103.11
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,41.58,28.16
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,39.63,26.76
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,37.69,25.33
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,70.11,51.97
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,101.68,77.88
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,89.81,68.44
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,77.96,58.96
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,65.69,49.0
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,53.14,38.66
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,41.05,30.22
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,28.96,19.49
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,18.33,9.87
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.71,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.93,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,41.06,14.05
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,87.27,63.79
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,141.33,110.72
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,193.33,155.65
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,241.8,196.68
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,293.38,239.21
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,335.57,272.67
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,377.65,305.07
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,276.83,222.21
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,162.07,126.45
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,245.67,193.12
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,325.39,254.57
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,372.86,289.89
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,420.78,324.96
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,422.69,324.84
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,423.78,324.35
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,550.73,420.06
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,678.08,511.47
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,611.14,459.55
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,537.71,403.76
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,488.46,367.37
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,444.61,334.39
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,522.66,393.09
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,593.78,445.01
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,574.99,430.88
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,555.97,417.16
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,561.19,422.76
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,563.13,425.76
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,543.76,412.07
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,523.05,397.34
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,486.24,370.12
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,450.28,343.35
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,439.69,335.82
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,422.36,322.12
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,360.8,274.69
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,310.96,236.59
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,273.94,207.33
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,237.45,178.1
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,201.37,149.04
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,166.07,120.93
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,123.35,81.29
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,70.43,41.3
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,45.7,34.1
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,40.69,29.48
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,29.77,19.42
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.77,5.07
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,87.54,30.58
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,185.73,137.62
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,252.71,197.22
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,328.16,261.62
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,390.3,313.69
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,456.49,366.87
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,509.11,407.39
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,565.32,448.92
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,613.23,481.84
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,660.76,512.29
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,701.12,537.17
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,739.86,560.34
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,767.38,575.77
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,796.75,592.35
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,820.3,605.99
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,841.0,617.74
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,855.1,623.96
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,866.01,628.21
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,871.09,630.69
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,872.82,631.21
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,870.1,628.46
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,863.97,623.67
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,851.17,615.34
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,835.08,605.03
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,814.09,591.03
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,790.04,575.07
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,761.2,556.58
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,729.64,536.25
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,693.44,512.37
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,654.92,485.17
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,613.13,455.01
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,569.65,422.88
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,522.11,386.96
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,473.46,349.16
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,422.58,308.4
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,371.58,266.44
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,314.42,219.11
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,261.79,174.46
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,207.72,129.5
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,156.13,88.35
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,105.43,52.9
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,59.02,29.9
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,32.3,22.01
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,29.13,19.13
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,22.6,13.02
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,15.57,1.49
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,92.89,27.29
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,199.97,149.08
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,268.12,211.3
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,344.83,278.23
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,407.6,332.24
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,472.11,385.71
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,527.44,429.99
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,583.66,473.47
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,632.05,508.91
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,679.9,541.59
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,716.46,565.41
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,755.32,590.55
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,787.75,610.96
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,817.76,629.57
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,841.04,643.28
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,861.3,654.89
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,875.77,662.51
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,886.9,667.94
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,892.48,670.99
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,894.55,671.81
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,889.9,667.09
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,881.74,660.17
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,868.51,651.0
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,851.91,639.59
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,830.81,625.24
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,806.55,608.76
