Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,776.8,588.29
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,744.24,565.82
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,707.55,540.05
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,668.46,510.82
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,625.56,478.05
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,580.9,443.24
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,532.2,404.58
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,482.63,364.27
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,430.08,321.26
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,377.43,276.96
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,318.86,226.74
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,264.92,179.63
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,209.75,132.69
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,157.23,90.18
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,105.1,53.85
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,57.86,31.15
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,34.2,24.05
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,31.17,21.2
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,23.78,14.19
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,15.82,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,92.66,20.69
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,200.85,149.78
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,270.29,213.24
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,348.46,281.09
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,408.05,332.27
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,474.1,386.4
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,530.14,429.81
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,587.05,471.83
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,635.37,504.58
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,682.99,534.1
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,718.91,556.49
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,757.13,580.21
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,788.65,598.93
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,817.62,615.78
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,840.84,629.27
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,861.04,640.74
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,874.61,646.6
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,884.82,650.38
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,889.3,651.78
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,890.29,651.1
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,886.34,646.13
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,878.87,639.1
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,865.16,630.19
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,848.08,619.27
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,826.05,605.87
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,800.89,590.41
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,771.26,571.31
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,738.84,550.29
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,701.52,525.09
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,661.89,496.62
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,618.39,465.17
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,573.19,431.56
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,524.81,394.57
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,475.42,355.6
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,422.8,312.83
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,370.13,268.8
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,311.58,219.4
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,257.75,172.99
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,202.89,126.83
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,150.68,85.1
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,99.44,50.01
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,52.97,28.96
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,32.78,22.82
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,29.65,19.87
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,22.63,13.09
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,15.08,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,10.6,3.24
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,15.43,7.45
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,20.26,11.58
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,25.09,15.64
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,59.43,44.31
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,94.81,73.08
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,127.44,98.75
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,160.13,123.77
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,282.04,219.43
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,410.14,315.06
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,402.16,306.54
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,384.81,292.2
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,352.27,267.06
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,319.27,241.51
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,305.58,230.59
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,298.68,224.64
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,592.66,448.68
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,859.89,627.46
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,770.02,561.65
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,669.19,486.55
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,652.82,475.39
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,635.63,462.82
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,582.13,424.26
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,529.87,386.59
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,631.94,465.41
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,712.25,524.48
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,675.68,498.82
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,637.0,472.03
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,595.23,442.7
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,551.9,411.2
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,366.4,275.26
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,232.46,175.06
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,269.8,203.71
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,298.0,223.07
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,244.17,182.74
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,198.94,149.9
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,170.87,128.46
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,143.49,107.49
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,116.36,86.82
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,90.31,67.62
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,69.89,54.4
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,50.58,37.49
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,32.68,21.06
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,72.58,0.93
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,157.09,114.64
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,223.29,173.09
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,299.01,236.42
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,362.33,288.23
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,429.73,341.03
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,485.99,383.43
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,543.8,425.48
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,592.62,459.56
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,641.17,492.48
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,682.89,520.77
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,723.33,546.87
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,752.8,565.13
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,782.61,583.62
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,806.62,597.57
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,827.93,609.77
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,842.47,617.54
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,853.9,623.43
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,858.74,626.37
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,860.37,627.42
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,861.88,627.32
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,863.17,627.19
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,849.93,618.41
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,833.37,607.7
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,811.55,594.09
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,786.67,578.47
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,757.06,559.2
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,724.76,538.07
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,687.68,511.45
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,648.39,482.55
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,605.07,450.81
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,560.2,417.16
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,511.66,380.07
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,459.78,339.52
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,407.56,298.01
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,355.66,255.46
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,301.71,210.06
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,249.25,165.51
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,196.24,121.88
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,142.89,80.56
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,93.43,48.43
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,49.37,30.5
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,38.45,27.41
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,33.9,23.18
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,24.14,13.81
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,13.56,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,68.21,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,148.16,106.55
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,213.63,164.19
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,290.02,228.11
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,352.11,279.36
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,418.31,332.01
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,473.74,374.81
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,530.76,417.45
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,581.74,454.48
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,633.1,490.83
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,673.51,518.08
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,710.36,541.5
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,741.91,560.98
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,771.27,578.83
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,794.88,593.82
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,815.79,607.07
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,831.3,615.95
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,843.8,622.93
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,848.29,625.53
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,846.43,624.09
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,751.63,555.66
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,647.01,475.88
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,733.77,543.59
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,806.85,596.62
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,785.84,581.1
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,761.95,564.41
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,732.57,544.85
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,700.78,522.46
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,664.81,496.86
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,626.88,469.31
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,584.41,437.73
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,540.68,404.49
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,493.5,368.0
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,445.97,330.25
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,395.88,290.09
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,343.2,246.97
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,290.89,203.08
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,240.54,160.61
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,189.55,119.1
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,142.07,82.93
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,95.17,52.99
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,54.1,40.64
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,44.73,32.59
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,38.16,26.58
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,25.19,14.27
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,15.73,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,50.65,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,110.38,77.74
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,179.55,137.38
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,251.66,198.06
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,217.67,172.81
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,164.08,129.1
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,174.4,137.24
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,183.61,144.0
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,213.83,167.43
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,244.31,190.65
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,287.5,224.02
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,331.25,257.36
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,258.1,199.21
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,180.84,137.59
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,386.8,299.39
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,591.49,451.74
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,555.11,421.11
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,523.41,394.88
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,576.57,434.67
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,633.58,476.16
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,726.56,548.05
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,810.02,607.9
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,797.24,598.2
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,781.47,587.16
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,673.64,506.63
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,572.28,427.52
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,633.29,477.86
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,677.28,513.65
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,642.27,486.19
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,605.28,457.42
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,564.31,426.15
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,522.13,393.36
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,475.92,356.89
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,429.27,319.24
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,380.15,278.91
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,328.65,236.03
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,278.07,193.39
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,229.18,152.02
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,179.13,111.44
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,132.7,76.41
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,87.5,48.09
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,48.16,35.41
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,42.27,30.26
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,35.62,24.15
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,24.05,12.83
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,59.19,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,129.11,90.34
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,193.96,147.38
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,268.64,210.08
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,333.49,264.06
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,402.68,319.92
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,458.35,363.35
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,515.76,406.68
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,463.99,363.52
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,384.36,298.61
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,538.6,418.01
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,693.46,530.94
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,725.7,548.75
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,755.92,565.66
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,779.22,579.91
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,799.86,592.37
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,814.02,599.3
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,825.18,604.3
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,829.52,606.1
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,827.69,603.99
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,826.57,601.67
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,822.12,597.3
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,808.87,588.46
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,792.49,577.71
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,771.34,562.73
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,747.28,545.92
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,717.96,526.7
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,686.15,505.03
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,650.58,479.98
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,612.95,452.92
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,571.02,422.16
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,525.19,387.87
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,477.98,351.58
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,430.12,313.77
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,380.25,273.95
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,330.76,233.31
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,278.32,189.48
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,227.49,146.84
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,173.6,103.54
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,125.86,68.06
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,79.11,40.02
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,40.26,28.44
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,35.77,24.55
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,31.04,20.17
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,21.07,10.05
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,60.45,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,133.44,92.18
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,198.38,149.68
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,275.12,213.79
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,343.72,270.56
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,418.57,330.62
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,473.7,373.37
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,530.42,415.85
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,460.73,359.3
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,359.74,277.9
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,531.3,411.11
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,706.07,537.47
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,739.0,556.69
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,766.11,572.69
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,789.12,587.0
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,809.31,599.44
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,824.42,607.31
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,836.47,613.22
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,770.22,567.3
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,690.76,507.01
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,639.18,468.48
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,588.02,429.77
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,593.49,433.91
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,594.23,434.53
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,596.75,436.15
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,597.1,436.19
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,653.65,481.51
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,692.08,512.44
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,589.39,435.24
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,503.96,370.33
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,526.07,389.24
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,529.68,392.04
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,481.09,354.02
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,429.46,313.16
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,378.62,272.41
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,328.19,230.84
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,275.49,186.6
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,224.53,143.78
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,173.08,102.45
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,121.73,64.54
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,75.06,37.54
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,39.7,27.96
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,35.16,24.01
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,30.4,19.57
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,20.36,8.99
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,53.12,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,141.33,96.38
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,207.45,155.21
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,283.23,218.03
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,160.77,125.66
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,8.68,1.49
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,7.23,0.31
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.79,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,9.65,2.24
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,13.51,5.34
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,349.15,279.47
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,696.95,536.69
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,725.8,553.27
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,752.09,570.27
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,770.83,582.89
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,790.63,596.36
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,721.25,544.0
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,629.96,471.71
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,619.55,463.76
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,607.68,454.36
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,581.62,435.13
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,559.72,418.82
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,672.05,508.03
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,768.12,581.64
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,745.43,565.89
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,720.45,548.54
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,474.02,364.16
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,250.4,188.79
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,366.0,279.0
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,470.29,357.71
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,391.33,298.04
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,320.54,244.52
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,340.17,260.44
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,350.43,267.87
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,333.7,253.24
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,303.95,226.76
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,213.41,159.05
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,153.63,118.21
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,132.76,102.19
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,112.5,86.44
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,92.51,70.6
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,73.39,57.91
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,53.99,40.85
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,34.27,23.3
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,19.8,8.18
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.91,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,54.16,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,143.69,100.97
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,210.65,164.31
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,287.2,231.31
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,348.97,285.16
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,415.15,340.81
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,470.45,385.74
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,527.31,430.29
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,574.94,465.5
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,620.27,497.86
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,551.88,439.47
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,460.45,363.06
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,442.9,347.29
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,429.69,334.33
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,447.91,346.6
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,465.49,358.15
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,651.53,502.92
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,825.75,627.1
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,830.67,626.67
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,832.33,625.42
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,827.96,620.51
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,820.31,613.56
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,807.14,603.32
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,790.81,591.11
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,770.03,575.98
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,746.28,558.92
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,716.53,538.85
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,684.27,515.6
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,648.24,489.4
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,610.01,461.03
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,567.23,428.49
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,523.06,394.11
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,473.05,354.58
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,425.19,315.57
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,373.87,273.57
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,323.04,230.87
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,270.97,186.19
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,220.19,142.7
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,165.46,98.42
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,117.1,63.0
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,69.72,36.06
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,38.57,27.49
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,33.5,22.98
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,28.14,17.9
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,18.43,6.29
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,69.45,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,180.23,125.4
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,246.43,191.49
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,326.32,261.74
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,389.03,316.0
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,455.41,370.85
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,511.36,415.33
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,568.3,458.79
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,547.17,438.95
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,505.63,403.13
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,523.51,414.25
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,530.27,416.52
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,667.88,521.51
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,796.81,611.22
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,819.38,624.6
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,838.85,636.75
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,852.15,643.5
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,862.04,648.05
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,866.01,649.97
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,866.41,649.67
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,807.71,608.24
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,740.81,556.75
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,785.59,593.01
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,819.43,616.37
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,796.37,600.66
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,770.18,583.2
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,739.95,562.88
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,706.92,539.62
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,668.79,511.41
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,628.47,480.97
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,584.43,446.91
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,538.74,410.75
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,489.37,370.86
