Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,439.27,329.31
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,386.54,285.09
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,330.3,237.13
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,275.56,189.86
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,222.58,144.2
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,168.54,99.82
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,117.83,62.62
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,65.63,33.36
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,37.17,26.9
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,32.45,22.54
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,27.49,17.62
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,13.42,2.28
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,61.27,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,161.09,110.08
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,230.74,177.87
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,310.61,246.5
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,374.15,299.81
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,441.97,353.96
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,496.18,395.02
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,554.31,436.92
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,602.99,469.97
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,651.14,501.26
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,692.27,528.7
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,731.73,554.12
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,763.65,573.05
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,789.34,587.67
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,812.54,600.4
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,832.77,611.15
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,846.13,617.47
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,856.17,621.79
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,860.67,623.9
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,861.69,623.98
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,857.96,620.72
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,850.72,615.37
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,836.31,606.04
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,818.55,594.7
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,795.55,579.53
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,769.45,562.36
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,738.21,542.27
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,704.28,518.93
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,666.28,493.0
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,626.1,464.71
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,581.41,431.7
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,535.2,396.68
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,486.11,358.77
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,436.11,318.92
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,379.99,273.95
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,327.38,230.23
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,272.39,183.71
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,218.97,138.58
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,165.24,95.81
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,114.97,60.23
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,62.5,31.88
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,36.58,26.01
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,31.37,21.32
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,25.85,15.99
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,12.68,0.67
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,59.14,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,155.86,103.86
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,225.49,172.35
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,305.16,240.82
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,367.01,293.33
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,433.05,347.04
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,486.67,388.57
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,544.19,431.14
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,592.64,465.62
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,640.63,498.6
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,680.44,524.17
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,718.58,547.37
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,749.96,565.93
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,775.25,580.17
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,798.22,594.26
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,818.26,606.41
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,831.75,613.06
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,841.98,617.68
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,846.04,618.86
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,846.66,617.96
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,842.16,614.31
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,834.21,608.51
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,820.33,599.3
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,803.12,588.03
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,780.71,573.74
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,755.21,557.39
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,724.57,537.5
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,691.25,514.11
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,654.01,486.43
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,614.52,456.62
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,570.82,423.83
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,525.58,389.05
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,476.12,350.26
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,423.05,307.82
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,370.49,265.1
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,318.28,221.58
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,264.53,176.14
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,212.42,132.41
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,159.29,90.75
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,109.64,56.4
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,58.38,29.93
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,35.98,25.23
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,31.18,20.91
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,26.13,15.94
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,12.85,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,48.9,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,130.58,84.2
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,200.01,151.63
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,278.85,219.18
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,343.93,274.29
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,414.27,331.68
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,469.85,376.2
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,527.04,420.46
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,574.58,455.69
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,624.75,491.79
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,664.6,519.59
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,702.89,544.77
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,734.89,564.02
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,764.65,581.45
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,782.96,591.67
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,802.11,602.56
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,815.87,609.75
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,826.42,614.86
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,830.37,616.57
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,830.95,616.17
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,825.94,611.17
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,817.56,604.07
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,803.53,594.27
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,786.28,582.41
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,764.3,566.52
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,739.32,548.68
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,708.97,527.49
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,676.04,503.32
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,638.4,474.67
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,598.74,444.16
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,555.91,411.69
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,511.66,377.4
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,460.43,337.26
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,411.36,297.64
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,359.84,255.78
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,308.83,213.38
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,256.09,169.11
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,205.32,126.98
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,150.77,84.87
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,102.84,52.48
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,57.06,30.72
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,38.82,27.25
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,32.79,21.92
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,26.4,15.77
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.02,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,24.0,11.35
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,52.02,36.75
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,83.71,63.89
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,115.36,90.64
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,147.87,117.64
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,176.66,140.85
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,205.43,163.45
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,219.47,173.33
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,232.97,182.51
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,262.56,204.43
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,292.2,225.76
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,311.93,239.06
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,331.43,251.86
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,425.24,320.69
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,513.39,382.2
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,515.8,380.76
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,517.02,379.35
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,408.51,301.76
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,292.27,216.43
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,493.35,367.37
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,679.7,497.85
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,669.13,490.84
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,656.32,483.89
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,687.26,508.62
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,708.47,525.74
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,654.17,485.12
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,603.84,447.49
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,592.83,441.87
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,572.65,428.44
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,530.42,396.29
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,487.1,362.65
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,438.12,324.05
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,388.86,284.7
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,340.48,245.63
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,293.31,206.71
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,244.27,165.92
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,197.66,127.63
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,150.51,91.61
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,107.92,63.03
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,67.06,42.7
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,50.78,37.62
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,40.8,28.74
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,30.29,18.81
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.44,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,14.95,6.49
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,23.15,13.52
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,32.34,21.28
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,41.52,28.92
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,34.75,23.23
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,27.99,17.54
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,89.17,67.33
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,153.4,118.12
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,169.8,130.31
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,186.31,142.53
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,345.96,267.08
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,504.87,384.52
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,524.67,396.72
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,543.04,408.7
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,571.84,428.12
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,599.79,446.64
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,695.36,518.46
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,784.39,580.75
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,783.24,577.66
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,777.03,572.15
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,764.04,563.39
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,748.02,552.74
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,727.23,537.88
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,703.59,521.1
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,675.03,500.86
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,644.04,478.63
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,607.04,451.8
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,569.0,423.65
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,527.17,392.07
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,484.14,358.81
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,437.73,322.2
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,391.0,284.37
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,341.25,243.95
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,292.29,203.24
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,238.77,158.62
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,190.27,118.53
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,141.53,81.13
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,96.83,51.64
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,54.36,32.64
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,42.09,30.09
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,35.25,23.98
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.1,16.04
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,36.15,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,99.66,57.49
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,166.66,124.34
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,241.35,188.0
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,305.72,242.85
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,374.7,300.0
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,429.35,344.33
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,485.99,388.88
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,392.42,312.25
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,260.38,203.48
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,283.98,221.09
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,307.27,237.9
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,316.2,243.37
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,324.55,248.39
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,417.19,318.75
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,504.17,382.94
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,487.67,368.14
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,469.85,352.84
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,379.27,284.96
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,291.12,217.9
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,463.57,349.28
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,626.43,467.45
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,696.29,521.86
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,750.95,563.27
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,729.91,547.32
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,705.91,529.8
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,677.01,508.66
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,645.65,485.39
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,609.63,457.49
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,571.5,427.62
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,528.99,395.52
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,482.66,359.78
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,435.54,321.8
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,388.39,282.93
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,338.54,241.22
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,289.45,199.52
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,238.63,156.79
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,186.94,114.35
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,137.69,76.98
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,92.52,47.88
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,49.69,29.97
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,39.66,27.75
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,33.17,21.96
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,26.3,14.98
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,12.97,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,33.2,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,92.26,50.1
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,161.25,119.1
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,236.91,183.16
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,303.15,239.33
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,376.05,299.64
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,432.08,345.06
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,490.12,390.69
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,542.44,431.05
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,595.83,471.29
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,633.36,498.07
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,671.78,524.76
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,706.16,547.3
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,738.81,568.34
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,761.3,581.51
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,777.65,590.29
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,792.54,598.54
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,804.39,604.73
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,807.97,605.02
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,808.23,603.18
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,804.76,599.18
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,797.87,592.99
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,784.09,583.17
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,767.05,571.25
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,744.56,554.51
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,719.1,535.84
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,688.99,513.93
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,656.26,489.51
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,619.03,461.75
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,579.75,431.93
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,536.88,399.59
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,492.58,365.25
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,444.67,326.59
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,396.11,286.5
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,341.28,241.4
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,290.17,198.25
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,237.79,153.91
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,187.4,112.21
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,136.58,73.77
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,89.6,44.2
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,41.24,29.21
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,33.76,22.77
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,28.33,17.9
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,22.6,11.82
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,31.58,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,87.77,44.64
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,157.2,115.61
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,232.62,179.47
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,300.22,236.73
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,374.77,298.42
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,430.37,343.58
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,487.99,388.97
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,541.16,429.98
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,593.51,469.45
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,633.05,497.83
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,671.2,524.47
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,704.7,546.56
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,736.37,567.13
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,755.03,577.83
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,774.46,589.11
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,788.13,596.54
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,798.74,601.91
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,802.8,602.58
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,803.53,601.09
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,798.85,596.24
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,790.82,589.26
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,776.74,579.22
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,759.48,567.09
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,737.19,551.57
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,711.97,534.07
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,681.83,511.73
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,649.15,487.25
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,612.34,458.43
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,573.53,427.75
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,530.46,395.0
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,486.04,360.38
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,435.28,319.6
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,386.79,279.55
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,335.86,236.9
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,285.56,194.18
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,233.84,150.69
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,184.22,110.01
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,131.02,70.37
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,84.68,41.86
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,40.78,28.8
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,35.75,24.42
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,29.49,18.81
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,22.85,11.69
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.88,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,13.51,1.88
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,30.27,18.44
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,47.72,33.28
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,68.26,50.43
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,88.53,67.07
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,92.81,70.39
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,97.54,73.93
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,185.45,144.83
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,272.98,213.62
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,298.16,231.89
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,322.87,249.6
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,460.19,356.57
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,597.81,459.8
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,618.45,472.17
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,637.25,483.51
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,711.12,538.19
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,780.32,585.81
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,784.21,587.14
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,784.91,586.76
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,781.07,582.39
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,776.34,577.59
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,725.14,540.22
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,670.68,497.88
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,689.92,513.62
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,699.28,521.49
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,591.59,440.64
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,495.94,367.9
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,486.42,361.6
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,473.35,351.99
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,388.63,289.07
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,314.95,234.41
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,291.16,216.89
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,267.26,198.95
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,254.56,188.55
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,239.68,175.52
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,206.48,149.37
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,173.91,123.92
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,140.31,98.55
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,107.79,75.42
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,77.31,59.55
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,57.03,42.31
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,43.43,30.37
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,26.27,13.87
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,16.11,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,40.17,14.26
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,95.29,68.24
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,146.36,111.61
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,193.43,151.29
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,243.79,192.86
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,285.77,226.75
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,328.77,260.57
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,310.45,244.6
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,292.33,228.19
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,370.36,289.51
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,459.83,357.91
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,580.19,450.84
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,703.67,541.79
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,725.18,554.24
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,744.04,565.34
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,662.62,501.83
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,569.05,427.12
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,602.43,452.18
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,634.46,475.49
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,619.02,462.22
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,602.46,448.46
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,618.77,461.33
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,633.92,472.99
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,610.27,455.36
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,586.02,437.41
