Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,569.7,425.92
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,550.77,412.26
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,528.93,396.39
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,503.73,377.58
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,426.65,319.87
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,362.08,271.66
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,354.92,265.38
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,338.03,250.1
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,310.99,224.66
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,269.26,185.59
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,220.56,144.86
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,174.41,107.42
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,127.75,73.27
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,85.85,48.14
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,48.33,35.44
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,42.77,30.51
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.09,21.82
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,23.46,11.24
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,17.88,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,44.8,14.05
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,113.09,82.03
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,179.08,138.36
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,105.6,81.75
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,22.19,12.88
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,27.99,17.73
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,33.79,22.52
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,134.57,105.86
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,240.81,191.43
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,341.74,272.86
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,448.19,356.76
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,465.3,367.95
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,480.54,377.74
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,508.27,398.42
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,535.26,418.38
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,567.68,442.1
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,599.29,464.95
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,605.87,469.28
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,610.99,472.62
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,515.0,396.56
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,421.54,321.92
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,499.29,383.13
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,571.44,438.77
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,638.05,493.76
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,688.45,535.45
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,594.39,460.1
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,510.46,392.49
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,541.2,418.67
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,553.74,428.99
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,511.96,394.67
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,468.94,358.78
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,422.13,319.27
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,374.94,278.63
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,325.45,236.0
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,276.63,193.4
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,225.55,148.87
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,172.54,104.27
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,122.99,67.12
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,77.42,40.01
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,38.97,28.01
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,34.74,24.14
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,27.9,17.83
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,20.63,8.84
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,53.61,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,134.0,43.64
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,211.44,158.18
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,294.59,232.72
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,358.73,289.88
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,427.31,348.47
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,483.03,395.18
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,539.88,440.98
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,583.85,474.64
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,630.6,509.18
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,670.18,538.56
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,707.93,564.6
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,738.56,583.92
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,766.59,601.12
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,788.46,613.72
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,807.18,624.01
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,819.78,630.28
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,828.91,634.23
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,831.67,634.78
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,830.82,633.0
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,824.6,626.78
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,814.79,618.28
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,799.68,607.47
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,781.12,594.41
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,757.32,576.98
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,730.33,557.42
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,698.7,533.79
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,664.29,507.75
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,625.38,477.03
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,584.22,444.14
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,539.08,409.26
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,492.37,372.11
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,442.44,330.75
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,391.72,287.69
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,338.77,241.96
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,286.08,195.86
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,231.48,148.76
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,174.71,101.59
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,121.42,62.17
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,71.83,33.87
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,33.41,23.57
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,30.56,20.89
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,25.16,15.76
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,19.55,7.52
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,51.66,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,129.2,30.86
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,207.18,153.91
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,290.68,228.42
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,353.49,284.18
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,420.53,341.27
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,475.97,386.86
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,532.58,431.49
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,579.83,467.33
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,622.92,498.97
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,662.03,527.15
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,699.35,552.36
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,729.68,570.76
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,757.37,587.07
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,779.28,599.69
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,798.09,610.11
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,810.42,616.38
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,819.3,620.41
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,822.33,621.75
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,821.8,620.84
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,815.23,614.76
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,805.14,606.46
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,790.33,596.25
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,772.14,583.84
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,748.11,566.34
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,721.02,546.28
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,689.58,523.14
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,655.47,497.67
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,616.68,467.59
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,575.78,435.34
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,531.29,400.39
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,485.33,363.39
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,435.72,322.78
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,385.64,280.73
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,330.0,234.01
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,278.05,189.33
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,223.96,143.12
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,171.96,100.36
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,120.29,62.86
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,72.71,36.58
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,38.21,27.53
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,31.65,21.68
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,25.56,15.93
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.11,6.21
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,18.42,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,48.57,3.1
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,103.56,75.53
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,157.97,123.83
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,204.23,164.58
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,252.9,206.33
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,296.57,242.93
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,349.46,285.78
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,416.25,339.25
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,487.5,394.86
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,568.63,457.9
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,648.91,519.01
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,679.65,539.86
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,708.2,558.32
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,636.3,499.41
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,549.27,428.24
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,451.01,351.08
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,351.26,271.26
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,454.19,351.86
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,554.83,428.1
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,484.29,372.42
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,415.88,318.56
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,422.21,323.55
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,427.8,327.74
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,504.36,387.33
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,570.27,437.13
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,530.56,406.35
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,493.18,377.65
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,482.07,369.61
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,465.92,357.22
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,467.03,357.62
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,452.58,344.06
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,393.16,295.88
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,341.93,254.0
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,300.21,217.11
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,256.18,177.07
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,205.69,134.41
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,161.63,98.78
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,115.19,65.28
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,73.3,41.91
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,44.13,32.69
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,38.29,27.35
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,29.62,19.2
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.64,5.25
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,30.97,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,125.51,90.09
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,217.24,167.07
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,279.98,220.87
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,348.27,277.9
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,265.32,212.88
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,159.21,125.32
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,295.19,235.96
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,437.24,346.75
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,534.42,420.99
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,634.39,495.3
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,666.66,516.58
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,697.08,535.68
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,607.84,464.73
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,496.32,376.52
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,319.53,244.03
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,137.07,101.86
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,185.85,139.7
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,234.49,176.49
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,372.81,281.05
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,500.54,373.34
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,445.82,332.1
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,390.88,291.29
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,425.04,316.63
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,454.56,337.78
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,536.49,401.46
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,598.79,448.27
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,471.99,353.18
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,367.82,274.48
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,349.69,262.02
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,330.45,248.05
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,350.29,260.35
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,347.87,251.98
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,299.68,211.58
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,252.8,172.07
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,204.43,132.16
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,158.86,96.08
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,113.64,64.67
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,73.53,43.23
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,48.11,35.48
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,41.32,29.36
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,30.79,19.73
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,19.72,3.58
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.44,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,17.85,8.46
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,28.96,18.41
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,42.99,30.47
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,57.45,42.73
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,72.46,55.2
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,87.4,67.38
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,170.04,135.07
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,252.42,200.39
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,289.28,228.93
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,333.23,262.67
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,371.21,291.0
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,409.43,319.11
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,486.98,377.9
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,559.67,431.65
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,583.25,447.34
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,605.52,462.22
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,593.51,452.12
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,579.88,441.09
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,564.03,427.91
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,547.34,414.19
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,574.92,435.82
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,600.8,455.62
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,571.14,433.18
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,543.52,412.38
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,536.38,407.74
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,524.8,399.4
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,499.44,379.44
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,471.93,357.61
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,447.61,339.13
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,417.83,315.42
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,337.28,253.92
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,279.02,210.91
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,248.5,186.93
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,217.84,162.45
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,186.44,137.32
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,155.89,113.25
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,123.81,89.16
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,93.16,67.78
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,69.57,54.27
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,52.16,38.92
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,35.65,23.86
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,19.5,1.56
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,10.32,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,61.93,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,135.15,95.49
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,210.43,161.78
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,272.58,215.32
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,340.58,272.21
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,394.46,316.5
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,450.57,361.08
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,497.16,396.97
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,543.97,432.0
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,479.03,378.01
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,388.34,303.68
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,412.28,320.78
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,435.34,336.51
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,578.68,447.1
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,716.96,547.85
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,729.22,553.05
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,738.5,557.09
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,742.57,558.97
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,743.54,558.86
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,740.38,554.95
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,732.63,548.06
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,719.36,538.6
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,703.06,527.2
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,681.48,510.47
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,657.17,491.71
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,628.09,470.34
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,595.58,446.2
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,559.4,418.9
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,521.52,389.75
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,479.78,356.98
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,437.01,322.65
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,390.3,284.79
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,344.21,246.62
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,293.48,204.73
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,246.35,165.17
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,197.22,124.52
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,150.59,87.76
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,104.87,56.72
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,64.1,36.56
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,41.78,30.06
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,36.26,25.02
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,27.43,16.75
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,17.35,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,46.26,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,121.42,84.51
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,192.35,147.13
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,253.85,199.69
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,324.25,258.08
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,378.43,301.68
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,434.99,345.27
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,483.8,381.37
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,533.29,416.53
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,572.6,443.19
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,610.94,468.07
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,543.21,413.11
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,460.05,347.15
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,585.37,441.23
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,711.33,529.83
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,723.91,536.1
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,733.6,541.7
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,737.93,544.89
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,739.21,546.16
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,738.48,545.53
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,733.04,541.77
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,719.35,532.83
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,702.64,521.75
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,681.02,506.57
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,656.62,489.22
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,539.94,402.36
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,438.61,325.68
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,415.35,309.36
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,391.76,292.14
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,424.21,316.11
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,435.43,320.98
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,329.44,242.38
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,257.05,191.47
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,207.08,154.91
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,160.11,120.65
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,143.74,108.28
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,124.25,93.31
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,99.54,64.11
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,59.24,33.31
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,39.33,27.96
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,34.61,23.6
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,25.69,15.2
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.12,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,62.32,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,150.73,103.99
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,230.58,175.46
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,293.53,229.76
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,362.28,286.95
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,417.14,331.41
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,474.03,375.66
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,519.6,410.09
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,567.38,444.99
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,606.36,473.07
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,643.94,499.53
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,674.98,521.06
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,703.81,539.94
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,722.14,551.78
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,740.87,564.04
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,754.3,571.54
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,764.62,577.0
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,767.68,577.27
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,767.42,575.44
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,762.69,570.71
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,754.58,563.85
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,739.87,553.7
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,721.96,541.49
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,699.45,525.46
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,673.99,506.76
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,643.41,484.12
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,610.3,459.27
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,573.22,431.01
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,534.16,400.64
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,491.01,366.39
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,446.55,330.31
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,399.11,291.23
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,348.1,248.58
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,297.35,205.82
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,247.35,163.27
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,196.24,120.54
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,147.44,82.08
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,98.78,49.63
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,51.32,26.97
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,33.45,23.05
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,30.2,19.94
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,22.53,12.57
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.29,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,57.0,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,146.44,99.24
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,227.96,173.02
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,292.38,228.94
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,363.19,288.47
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,416.67,333.05
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,470.17,376.09
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,518.2,412.82
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,566.29,448.34
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,604.33,475.99
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,640.85,501.87
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,670.05,520.79
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,693.8,534.6
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,715.08,548.5
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,733.52,560.4
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,745.0,566.58
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,753.32,570.68
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,756.57,572.27
