Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,756.5,571.72
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,750.79,566.48
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,741.78,559.12
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,727.26,548.95
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,709.6,536.7
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,686.74,519.05
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,661.03,499.07
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,630.91,476.47
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,598.31,451.68
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,561.59,423.5
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,522.92,393.2
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,480.64,359.39
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,437.11,323.79
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,386.71,282.37
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,339.72,242.75
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,290.18,200.99
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,241.59,159.73
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,192.02,118.62
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,142.05,79.69
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,94.87,48.66
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,52.52,29.77
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,37.12,26.03
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,33.2,22.32
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,27.15,16.02
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,23.14,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,12.78,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,28.83,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,111.74,73.76
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,183.7,138.76
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,246.47,192.31
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,318.41,252.12
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,373.83,297.76
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,431.76,343.88
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,482.32,382.32
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,534.02,420.34
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,572.78,447.93
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,610.47,473.96
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,640.48,493.86
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,670.61,513.3
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,692.48,526.27
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,711.72,536.84
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,725.17,543.7
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,735.71,548.63
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,739.17,550.3
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,739.49,550.01
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,735.41,545.81
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,730.1,540.96
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,716.56,532.07
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,699.94,520.7
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,678.33,504.72
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,653.8,486.45
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,624.43,465.12
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,592.61,441.6
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,556.55,414.52
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,518.44,385.25
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,476.89,352.65
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,431.48,316.36
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,384.45,277.9
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,336.95,238.14
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,287.49,196.73
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,238.83,155.66
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,188.6,114.13
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,140.51,76.87
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,93.15,46.4
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,47.0,26.05
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,33.39,22.74
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,29.68,19.23
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,21.95,11.64
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,13.63,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,58.92,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,149.08,97.15
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,233.26,176.07
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,297.56,232.32
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,365.53,289.92
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,420.42,335.78
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,477.04,381.25
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,525.1,418.01
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,573.11,453.45
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,610.78,481.01
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,643.61,504.5
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,673.62,524.27
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,701.28,541.07
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,721.62,553.13
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,739.01,563.13
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,751.17,569.76
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,760.08,574.24
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,762.08,575.18
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,760.7,573.97
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,753.77,567.92
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,743.51,559.73
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,728.47,549.23
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,710.24,536.52
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,686.67,518.23
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,660.26,497.74
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,629.3,474.54
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,595.9,449.15
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,558.85,420.68
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,519.94,390.16
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,476.87,355.71
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,432.58,319.5
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,382.47,278.14
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,334.92,237.82
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,284.8,195.43
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,235.62,153.62
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,185.33,112.02
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,137.69,75.33
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,90.22,45.04
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,44.2,25.27
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,32.7,22.3
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,28.94,18.76
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,21.16,10.94
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,15.73,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,32.35,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,114.17,70.8
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,191.05,142.22
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,252.57,195.51
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,320.36,252.81
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,373.84,297.56
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,429.74,342.85
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,476.63,379.24
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,524.02,414.88
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,456.61,359.57
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,363.33,283.4
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,371.13,287.99
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,377.18,290.83
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,386.78,297.15
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,395.43,302.74
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,382.88,291.81
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,375.41,284.75
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,381.91,288.73
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,388.03,292.39
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,434.46,326.63
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,475.21,356.12
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,428.58,320.83
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,381.54,285.37
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,457.18,343.62
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,524.38,393.91
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,441.41,331.32
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,365.52,273.98
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,328.61,246.62
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,292.98,220.03
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,366.96,275.57
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,414.82,306.49
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,303.55,223.35
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,230.88,172.75
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,240.46,171.42
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,227.25,147.66
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,178.62,107.59
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,132.74,72.59
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,83.95,41.35
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,42.94,30.82
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,33.74,22.88
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,30.05,19.35
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,21.33,10.61
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,17.8,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,93.03,55.2
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,161.73,119.58
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,223.16,171.85
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,292.71,229.95
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,348.56,276.78
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,405.84,323.65
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,454.94,362.51
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,505.16,401.23
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,543.42,429.72
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,580.81,456.92
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,339.48,269.13
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,66.73,47.71
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,189.88,145.31
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,314.13,240.39
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,515.16,397.97
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,703.43,537.8
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,616.08,468.28
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,522.16,394.12
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,611.6,464.63
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,692.15,526.14
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,678.77,515.16
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,662.56,502.62
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,485.96,369.29
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,321.77,241.79
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,449.65,342.29
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,554.78,420.23
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,452.85,341.72
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,370.7,278.9
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,394.97,297.07
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,399.51,297.16
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,354.06,259.77
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,311.35,224.4
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,266.34,186.78
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,223.29,150.91
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,179.09,116.09
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,139.49,87.13
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,99.63,61.82
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,65.66,50.35
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,53.81,40.05
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,45.79,32.6
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,28.41,15.79
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,11.8,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.95,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,11.09,1.66
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,19.3,9.91
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,30.89,19.79
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,42.5,29.58
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,54.6,39.7
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,66.98,49.9
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,156.32,122.99
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,253.5,199.98
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,256.25,201.12
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,263.96,206.26
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,251.97,195.61
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,233.55,180.07
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,227.05,174.5
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,220.55,168.93
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,117.02,88.08
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,16.43,7.65
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,15.46,6.88
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,14.5,6.09
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,20.3,10.74
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,26.11,15.36
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,26.11,15.36
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,26.11,15.36
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,79.85,58.19
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,133.39,100.09
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,152.82,115.16
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,171.94,130.03
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,93.19,68.78
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,13.52,5.29
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,16.42,7.68
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,19.32,10.06
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,27.04,16.37
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,34.77,22.71
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,20.75,11.38
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,17.38,5.35
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,31.32,19.76
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,51.12,36.83
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,70.51,53.44
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,90.79,70.56
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,110.9,87.24
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,117.31,92.2
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,124.03,97.3
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,186.22,148.16
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,245.34,195.63
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,298.71,237.73
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,359.14,284.5
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,296.56,233.89
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,234.17,183.19
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,237.38,185.14
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,240.57,186.95
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,241.23,187.19
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,241.87,187.46
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,246.84,190.83
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,251.69,194.13
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,240.47,185.33
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,229.38,176.69
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,237.43,182.67
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,245.21,188.37
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,215.02,165.04
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,185.34,142.08
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,222.57,171.46
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,255.67,197.2
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,173.87,133.88
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,90.87,68.33
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,71.56,52.94
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,52.19,37.28
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,99.09,75.65
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,141.83,110.37
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,123.61,95.94
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,105.94,81.93
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,87.0,66.63
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,68.41,54.0
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,51.06,38.57
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,33.45,22.75
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,19.31,8.55
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.38
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,20.26,10.82
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,33.8,22.56
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,47.44,34.33
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,61.97,46.72
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,76.44,58.88
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,68.7,52.2
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,61.86,46.26
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,69.61,52.47
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,77.37,58.59
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,178.57,141.08
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,280.11,221.04
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,294.71,231.61
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,309.09,242.21
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,290.14,226.24
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,266.64,206.94
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,211.1,163.35
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,156.48,120.08
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,231.99,179.37
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,309.44,238.37
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,284.93,219.15
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,259.63,199.63
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,271.76,209.15
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,283.49,218.24
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,220.49,169.67
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,158.86,121.64
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,235.27,181.74
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,306.37,235.85
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,238.54,183.64
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,176.65,135.96
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,173.68,133.99
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,170.15,131.4
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,198.57,147.53
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,209.28,146.36
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,170.73,116.2
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,137.69,92.6
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,103.68,70.59
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,71.54,56.44
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,57.05,43.58
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,42.0,29.91
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,25.25,12.43
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,16.41,3.41
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,34.07,22.14
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,56.24,41.41
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,77.83,59.93
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,101.37,79.8
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,125.4,99.75
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,147.17,117.44
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,169.11,134.96
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,154.58,122.32
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,140.1,109.76
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,152.07,118.95
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,164.05,128.03
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,105.67,80.82
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,49.31,34.89
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,51.25,36.36
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,53.19,37.8
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,54.65,38.93
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,56.1,40.07
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,35.29,23.15
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,14.5,6.2
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,19.82,10.54
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,25.14,14.88
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,34.81,22.77
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,44.49,30.65
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,35.77,23.59
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,27.06,16.52
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,62.87,45.73
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,98.59,74.68
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,79.81,59.73
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,60.91,44.57
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,34.29,22.78
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.72,0.77
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,39.56,21.71
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,55.72,43.19
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,46.21,34.48
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,36.23,25.1
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,22.75,10.16
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.81,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,73.15,28.05
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,152.94,112.22
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,211.34,163.56
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,279.36,221.52
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,154.11,123.47
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.82,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.79,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,53.63,39.18
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,102.33,79.13
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,111.14,85.86
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,119.94,92.58
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,142.57,110.56
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,165.15,128.33
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,172.48,133.67
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,179.81,139.02
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,202.91,157.08
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,225.84,174.86
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,214.24,165.27
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,202.78,155.94
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,135.48,103.12
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,68.7,49.94
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,104.52,78.53
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,140.1,106.5
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,93.4,69.55
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,46.41,31.99
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,64.81,46.9
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,83.21,61.77
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,112.27,85.13
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,140.61,107.82
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,162.75,125.35
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,179.56,138.47
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,182.35,139.54
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,176.77,133.33
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,148.95,111.31
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,122.27,90.6
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,94.02,64.49
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,51.13,38.8
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.08,31.49
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,34.66,23.51
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,21.56,8.64
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,11.09,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,22.2,12.19
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,36.81,24.96
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,51.96,38.06
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,67.53,51.35
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,83.0,64.37
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,102.67,80.52
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,122.22,96.3
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,107.33,83.77
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,93.29,72.0
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,111.66,86.89
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,130.0,101.6
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,97.93,75.22
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,66.73,49.56
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,103.25,79.34
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,140.1,109.02
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,167.14,130.67
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,194.05,152.09
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,216.52,169.92
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,238.71,187.47
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,262.84,206.58
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,287.75,226.2
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,344.92,271.42
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,398.97,313.22
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,292.25,229.59
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,191.42,149.48
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,173.25,135.29
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,155.38,121.18
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,132.05,102.6
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,108.8,83.95
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,103.44,79.81
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,98.08,75.62
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,156.4,118.74
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,197.03,145.09
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,161.6,116.4
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,128.76,91.33
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,95.19,67.98
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,67.21,53.54
