Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,33.93,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,86.91,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,159.48,113.57
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,234.03,181.06
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,290.68,231.96
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,351.66,285.1
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,397.9,324.48
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,447.83,365.25
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,487.84,397.52
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,527.1,428.18
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,558.44,451.01
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,587.94,471.73
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,610.57,487.89
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,630.66,501.85
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,642.53,508.69
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,653.82,514.88
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,659.33,516.28
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,661.71,515.18
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,658.83,510.35
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,652.73,503.05
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,640.5,493.1
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,625.18,480.79
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,604.99,464.78
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,581.92,446.4
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,554.23,424.67
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,524.11,400.61
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,489.6,372.11
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,453.16,341.48
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,413.03,308.52
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,369.31,271.87
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,324.55,233.14
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,279.41,193.52
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,231.96,152.52
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,185.55,113.29
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,138.06,76.23
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,93.43,46.48
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,50.18,27.07
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,33.94,24.08
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,26.42,17.19
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,21.67,11.78
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,10.69,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,43.22,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,106.4,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,180.96,129.26
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,259.14,203.26
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,316.2,256.56
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,376.94,311.56
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,426.83,355.72
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,474.99,397.03
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,515.26,430.66
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,554.56,462.38
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,587.39,487.1
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,618.29,509.45
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,641.49,526.67
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,661.88,541.26
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,676.3,550.0
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,687.53,556.31
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,692.29,557.69
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,693.61,556.38
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,689.9,551.37
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,682.69,543.69
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,669.69,532.78
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,653.33,519.21
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,631.75,500.56
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,607.06,479.34
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,577.83,455.22
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,545.89,428.53
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,509.56,398.0
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,471.05,365.02
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,429.24,329.27
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,385.92,291.31
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,339.52,249.63
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,292.7,207.11
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,243.3,162.96
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,194.51,120.33
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,143.96,79.41
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,95.64,46.25
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,46.14,22.95
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,29.26,20.46
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,24.96,16.33
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,20.55,11.18
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,10.06,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,37.62,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,95.08,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,166.29,117.78
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,237.68,185.86
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,293.48,237.05
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,351.17,288.41
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,398.34,329.33
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,446.18,369.24
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,486.38,402.11
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,525.77,433.33
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,556.68,457.09
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,585.72,478.78
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,608.73,495.91
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,629.17,510.76
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,640.34,517.45
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,650.9,523.45
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,656.25,526.7
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,658.46,527.51
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,656.14,523.88
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,650.6,517.75
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,638.54,507.76
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,623.4,495.29
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,603.05,477.78
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,579.88,457.91
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,552.45,435.32
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,522.59,410.4
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,487.91,381.23
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,451.36,349.94
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,409.47,313.81
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,368.3,277.44
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,323.94,237.95
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,279.31,197.8
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,232.38,156.38
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,186.51,116.8
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,139.04,78.9
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,94.5,48.56
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,51.87,29.14
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,32.79,23.48
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,27.37,18.35
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,21.7,12.03
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,10.7,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.91,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.83,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,28.48,16.57
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,47.36,34.39
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,70.95,55.23
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,94.81,76.22
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,122.01,99.67
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,145.63,119.7
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,182.32,150.53
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,219.92,181.63
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,249.5,205.58
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,284.68,233.73
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,264.86,216.19
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,249.37,202.24
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,247.13,199.24
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,244.76,196.15
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,245.52,196.47
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,242.85,194.08
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,135.86,107.04
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,30.92,20.17
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,96.31,74.32
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,161.64,127.55
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,149.84,117.92
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,138.12,108.47
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,111.61,87.07
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,85.14,65.5
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,151.2,120.06
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,213.09,170.35
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,221.61,176.99
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,227.55,181.3
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,173.12,137.75
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,124.28,98.83
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,111.33,88.5
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,98.43,78.02
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,84.69,66.54
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,71.02,54.96
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,57.0,43.0
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,43.16,32.76
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,30.42,20.97
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,17.37,8.42
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,8.68,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,7.23,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.53,4.99
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.81,10.63
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,25.09,16.25
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,31.37,21.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,37.65,27.32
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,48.3,36.55
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,58.95,45.71
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,93.0,74.9
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,127.67,104.25
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,121.17,98.47
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,114.9,92.98
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,89.56,71.16
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,64.79,49.88
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,74.48,58.07
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,84.18,66.22
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,112.42,90.0
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,140.63,113.6
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,111.83,89.39
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,83.22,65.27
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,71.1,55.04
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,58.99,44.79
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,69.64,53.89
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,80.3,62.99
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,74.96,58.53
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,69.63,54.09
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,46.38,34.31
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,23.17,14.4
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,70.58,55.29
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,116.11,94.3
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,104.59,84.62
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,93.09,74.95
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,79.84,63.66
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,66.66,52.29
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,53.98,41.2
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,41.42,31.77
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,28.97,20.09
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.85
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.37,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.67,1.83
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.57,4.42
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,14.46,6.98
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,17.36,9.52
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,32.34,22.55
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,47.33,35.49
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,43.47,31.99
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,39.6,28.51
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,77.37,60.74
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,115.91,93.24
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,69.63,53.77
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,24.15,14.98
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,35.75,24.84
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,47.37,34.66
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,42.05,30.12
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,36.73,25.6
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,87.09,68.08
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,137.44,110.05
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,167.77,135.22
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,197.58,159.87
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,130.68,104.58
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,63.82,48.59
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,46.39,33.9
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,28.98,19.13
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,120.91,96.89
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,205.87,167.35
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,206.98,167.13
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,201.84,161.2
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,177.05,140.09
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,152.69,119.48
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,126.83,98.06
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,101.92,78.06
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,77.24,59.45
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,58.5,46.88
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,43.08,32.41
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,28.41,17.61
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,14.63,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.71,0.1
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,13.5,5.82
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,20.26,11.93
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,27.02,18.02
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,33.3,23.57
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,39.59,29.03
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,46.36,34.9
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,53.14,40.71
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,56.05,43.03
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,58.96,45.34
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,77.37,60.95
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,96.03,76.61
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,103.86,83.02
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,111.66,89.41
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,69.63,53.89
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,28.02,18.44
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,59.95,45.6
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,91.95,72.38
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,134.09,107.45
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,175.97,141.88
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,185.95,150.04
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,195.67,158.09
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,110.54,87.89
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,25.12,15.86
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,119.42,95.63
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,210.02,170.11
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,225.89,182.56
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,239.35,192.72
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,151.58,121.38
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,67.67,52.41
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,60.89,46.81
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,54.11,41.09
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,87.13,55.6
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,95.49,53.36
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,54.75,33.06
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,38.2,28.75
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,31.11,21.9
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,23.64,13.77
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,11.62,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,64.95,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,147.42,94.2
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,225.94,174.83
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,279.37,225.58
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,340.69,281.64
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,390.0,326.72
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,440.56,371.59
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,317.2,268.52
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,151.33,124.76
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,166.82,137.59
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,182.32,150.13
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,153.31,125.24
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,124.94,100.89
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,119.73,96.15
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,114.63,91.53
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,143.26,115.38
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,171.8,138.95
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,147.78,118.62
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,124.06,98.65
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,151.88,121.74
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,179.45,144.47
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,155.3,124.27
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,131.4,104.36
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,146.34,116.81
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,161.06,129.04
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,149.12,119.32
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,137.28,109.69
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,115.85,92.06
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,94.49,74.37
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,103.19,81.86
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,111.55,89.07
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,100.06,79.73
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,88.6,70.32
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,105.04,72.78
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,106.74,66.33
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,66.99,44.85
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,49.53,38.87
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,39.5,29.27
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,29.05,18.19
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,46.18,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,122.62,76.14
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,195.39,151.29
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,250.9,202.4
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,311.32,256.2
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,358.33,297.22
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,406.69,337.72
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,446.85,370.8
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,486.71,402.52
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,370.83,306.91
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,225.13,184.08
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,205.52,167.81
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,181.62,147.46
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,190.55,154.34
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,199.46,161.07
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,205.71,165.59
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,211.91,170.08
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,289.57,232.66
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,365.28,291.61
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,362.56,288.81
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,359.34,286.11
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,364.42,289.72
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,368.07,292.06
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,374.4,296.84
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,377.68,298.87
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,413.81,325.29
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,433.47,336.1
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,320.65,248.7
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,236.94,186.46
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,246.52,190.17
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,243.35,181.01
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,208.29,151.54
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,174.87,124.06
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,138.21,94.72
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,103.29,69.08
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,69.52,48.8
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,50.25,39.23
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,38.2,28.01
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,25.63,15.39
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,12.93,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.85,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,51.77,29.34
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,99.83,77.62
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,138.01,113.18
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,178.16,150.15
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,216.0,184.81
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,256.13,221.09
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,201.31,173.23
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,135.45,114.18
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,184.02,156.52
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,229.12,195.28
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,263.93,225.16
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,303.98,259.24
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,340.71,290.61
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,377.38,321.7
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,327.7,278.04
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,273.97,230.9
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,353.08,299.31
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,429.24,363.91
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,447.27,379.11
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,462.93,392.18
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,382.11,322.8
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,307.0,258.1
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,270.6,227.27
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,235.79,197.73
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,257.05,215.88
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,274.17,230.02
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,228.85,191.73
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,186.05,155.83
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,173.59,145.24
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,160.93,134.37
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,143.51,119.48
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,129.26,107.32
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,111.38,91.97
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,93.92,76.91
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,75.64,61.2
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,58.79,48.64
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,41.98,32.5
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,24.88,15.43
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,12.55,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,49.76,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,129.54,75.53
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,209.52,164.04
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,266.36,218.43
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,325.69,273.38
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,251.23,214.87
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,139.19,118.26
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,159.25,135.84
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,179.38,152.93
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,152.7,129.03
