Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,524.23,434.89
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,460.07,379.54
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,401.24,329.14
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,393.35,318.79
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,378.98,300.95
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,317.44,247.69
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,263.59,201.64
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,223.85,165.41
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,185.45,130.89
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,144.27,95.34
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,104.8,64.59
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,67.32,42.24
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,42.94,34.34
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,34.07,25.72
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,24.75,16.24
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,12.01,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,75.97,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,164.85,120.53
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,221.3,174.4
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,284.07,230.13
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,332.19,272.81
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,382.31,315.81
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,421.96,349.77
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,463.55,384.31
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,496.61,410.53
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,528.25,434.94
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,553.13,454.02
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,575.87,471.1
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,592.07,483.2
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,605.6,493.07
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,613.95,498.53
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,619.37,501.66
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,617.52,499.55
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,614.18,496.13
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,605.07,487.67
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,592.99,476.84
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,405.23,327.5
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,226.73,181.17
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,266.76,214.22
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,303.08,243.09
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,311.88,249.4
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,317.05,252.42
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,351.27,275.95
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,364.87,279.26
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,322.5,241.58
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,281.14,204.65
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,237.36,165.8
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,191.92,126.16
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,147.18,88.94
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,104.58,57.29
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,63.45,34.38
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,36.46,27.18
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,30.7,21.74
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,24.67,15.55
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,11.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,75.07,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,163.45,117.78
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,220.06,172.81
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,283.08,229.53
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,332.28,273.61
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,381.76,316.48
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,423.45,352.49
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,464.99,387.35
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,498.77,414.4
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,531.21,439.75
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,422.44,348.92
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,291.15,237.66
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,286.81,233.01
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,286.91,231.59
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,314.77,253.49
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,346.05,277.77
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,426.95,343.04
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,504.85,404.11
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,504.25,402.98
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,501.61,400.49
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,489.67,389.83
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,476.01,377.78
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,400.57,317.4
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,332.84,263.18
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,398.44,313.97
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,442.55,343.93
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,404.7,311.4
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,365.68,277.45
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,292.86,220.61
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,240.63,182.63
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,225.2,161.55
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,194.61,125.91
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,149.68,88.93
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,104.45,55.54
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,62.96,32.53
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,34.61,25.07
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,29.69,20.46
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,24.57,15.22
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,11.9,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,69.6,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,151.19,108.43
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,207.86,163.43
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,271.11,220.52
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,321.57,266.02
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,374.62,312.44
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,416.15,348.46
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,456.14,382.15
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,489.69,409.75
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,521.99,435.61
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,548.16,455.56
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,572.24,473.31
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,589.13,485.14
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,603.41,494.66
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,611.38,499.98
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,616.45,502.94
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,617.94,502.32
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,617.9,500.43
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,608.88,492.33
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,596.84,481.79
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,580.04,466.62
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,560.48,449.14
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,536.03,428.51
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,509.11,405.55
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,478.26,378.33
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,445.48,349.13
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,406.85,316.07
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,368.59,282.45
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,317.36,238.88
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,268.96,197.97
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,228.95,162.85
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,190.65,129.73
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,148.97,94.97
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,109.21,64.83
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,70.79,41.91
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,42.57,32.53
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,34.67,25.13
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,26.37,16.98
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,12.74,0.33
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,15.14,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,32.02,19.66
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,60.91,45.47
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,88.07,69.38
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,114.68,92.61
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,141.62,115.77
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,164.82,135.36
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,188.18,154.72
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,208.11,170.51
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,227.82,185.8
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,218.51,177.15
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,203.95,164.24
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,219.42,176.22
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,230.13,184.21
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,182.1,144.65
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,139.12,109.14
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,140.9,110.33
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,142.69,111.49
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,143.5,112.09
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,144.31,112.72
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,240.42,190.32
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,332.76,262.61
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,342.84,270.31
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,350.49,276.07
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,278.29,219.12
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,212.17,166.92
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,193.96,152.63
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,175.13,137.75
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,177.72,139.61
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,179.9,140.84
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,160.6,125.23
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,141.72,109.99
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,138.56,97.52
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,115.67,70.37
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,77.57,47.65
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,49.58,37.98
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,40.45,29.62
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,30.93,20.48
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,15.5,2.22
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,58.84,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,129.49,87.89
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,183.69,138.08
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,245.05,190.67
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,294.72,233.51
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,347.12,277.52
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,246.68,198.37
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,111.24,86.6
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,105.67,81.85
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,100.58,77.37
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,108.86,83.95
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,117.12,90.48
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,250.79,199.14
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,378.5,299.56
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,493.24,392.06
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,600.22,476.58
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,513.45,405.26
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,423.28,331.28
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,294.38,230.43
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,168.77,129.93
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,172.88,133.1
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,176.91,136.06
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,180.58,139.02
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,184.09,141.88
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,149.69,114.8
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,115.63,87.83
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,149.24,114.99
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,181.18,140.66
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,117.03,89.56
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,52.18,37.26
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,47.33,33.48
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,42.49,29.63
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,88.79,56.24
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,113.44,66.34
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,75.62,44.12
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,47.0,35.12
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,38.76,27.59
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,30.87,19.98
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,15.47,2.68
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,68.25,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,150.42,101.24
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,206.45,154.9
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,269.3,209.78
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,318.12,253.04
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,369.34,297.21
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,408.52,331.34
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,449.81,366.34
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,352.62,286.55
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,223.48,178.4
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,288.03,230.8
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,348.92,279.43
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,354.78,282.78
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,359.51,285.23
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,233.1,183.9
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,103.71,78.51
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,112.47,85.35
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,121.19,92.08
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,106.03,79.91
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,90.97,67.83
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,209.53,162.99
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,323.56,252.41
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,253.5,197.02
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,186.5,143.98
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,169.32,130.52
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,152.48,117.28
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,140.38,107.81
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,128.33,98.36
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,137.76,106.05
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,146.42,113.08
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,132.19,102.14
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,118.29,91.39
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,130.31,91.05
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,123.4,76.38
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,85.62,53.43
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,55.82,42.56
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,46.44,34.09
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,38.15,26.09
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,19.72,5.74
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,62.84,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,137.83,91.6
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,194.23,144.3
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,257.59,198.17
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,308.73,241.86
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,362.81,286.74
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,404.34,320.79
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,446.15,354.07
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,241.66,193.89
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,14.47,6.28
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,288.81,233.28
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,566.55,447.78
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,489.36,384.16
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,400.0,311.88
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,398.29,310.27
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,400.28,311.09
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,396.68,307.16
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,392.36,302.75
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,434.83,335.58
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,471.12,363.04
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,455.05,350.09
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,438.31,336.82
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,317.1,243.97
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,205.14,156.93
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,334.42,257.54
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,440.02,333.56
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,404.0,302.56
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,366.93,270.83
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,326.43,236.22
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,285.98,201.29
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,240.6,162.9
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,198.56,127.52
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,155.3,93.07
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,115.33,64.23
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,75.2,40.84
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,42.02,30.73
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,36.5,25.7
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,30.79,20.11
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,15.0,3.56
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,13.76,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,28.48,16.12
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,54.26,39.19
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,83.69,64.62
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,110.59,87.67
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,137.94,110.75
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,163.37,131.82
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,189.26,152.86
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,335.85,272.82
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,480.12,385.97
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,344.81,277.74
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,192.71,152.84
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,204.43,162.07
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,216.07,170.71
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,325.45,258.66
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,429.85,339.67
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,442.32,347.71
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,453.53,355.22
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,433.92,339.26
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,411.73,321.57
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,379.85,295.96
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,349.01,271.26
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,270.31,210.44
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,196.58,152.75
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,237.49,185.24
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,274.76,213.83
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,266.83,207.16
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,257.89,199.61
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,205.09,158.98
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,158.32,123.37
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,143.11,111.74
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,128.2,100.16
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,135.14,94.92
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,121.99,74.08
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,83.69,50.47
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,50.06,38.29
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,41.78,30.76
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,33.16,22.55
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,20.33,7.65
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,8.85,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,15.28,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,32.5,18.6
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,67.64,49.0
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,101.33,77.52
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,138.39,108.72
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,171.6,136.39
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,201.29,160.77
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,232.0,185.57
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,260.12,207.8
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,288.19,229.63
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,401.09,319.95
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,509.27,404.23
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,448.9,354.26
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,373.59,292.79
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,387.49,303.34
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,400.6,312.99
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,413.57,322.08
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,428.79,332.73
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,410.43,317.96
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,395.05,305.54
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,473.61,367.93
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,537.94,417.35
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,516.0,399.0
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,491.96,379.13
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,421.1,323.41
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,360.52,276.19
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,330.09,251.98
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,300.46,228.2
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,269.96,203.59
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,240.21,179.45
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,210.94,155.72
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,182.19,132.44
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,158.37,105.48
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,119.81,68.09
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,80.06,44.16
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,45.31,33.58
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,37.62,26.67
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,30.46,19.92
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,19.86,7.67
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,11.8,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,25.96,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,68.79,45.3
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,100.96,77.26
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,134.0,107.23
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,159.22,130.05
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,189.81,156.82
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,216.13,179.72
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,242.11,201.88
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,264.67,220.81
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,286.62,238.97
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,289.74,240.8
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,291.4,241.3
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,329.5,272.45
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,367.76,303.28
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,391.53,322.48
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,418.78,344.3
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,433.81,355.62
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,447.62,365.86
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,483.33,395.37
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,512.61,419.24
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,489.49,399.45
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,466.1,379.57
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,449.28,365.32
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,431.06,349.75
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,361.43,291.99
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,300.17,241.61
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,281.67,226.36
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,262.86,210.62
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,236.52,188.84
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,211.08,167.78
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,227.59,169.73
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,218.38,146.12
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,171.12,105.12
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,125.73,69.29
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,80.09,40.54
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,38.86,29.4
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,32.04,23.03
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,25.53,16.7
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,19.18,8.23
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,14.74,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.46,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.82,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,8.67,1.75
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,12.53,5.24
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,16.88,9.11
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,21.22,12.93
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,25.57,16.69
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,29.92,20.4
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,42.98,31.57
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,56.05,42.6
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,106.43,85.22
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,157.94,127.99
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,166.87,135.06
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,175.83,142.25
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,206.78,167.65
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,241.26,195.64
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,219.55,177.59
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,201.81,162.9
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,259.04,210.35
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,312.32,253.87
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,244.98,198.86
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,178.94,144.53
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,136.25,109.4
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,93.82,74.04
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,123.43,99.01
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,152.56,123.41
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,132.95,107.2
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,113.43,91.03
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,128.52,103.92
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,142.87,116.14
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,129.32,105.18
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,115.93,94.3
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,101.19,81.9
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,86.52,69.4
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,71.51,56.42
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,56.62,45.72
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,42.45,32.54
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.0,19.01
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,6.27
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
